ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 00:00,2,0.000,ALERT,213.51,299.37,59.996,1557028804,"201051344000579","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1300209.3,1300209.3,19113,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028807,444058.00
05/05/2019 00:00,2,0.000,ALERT,213.29,296.66,59.969,1557028804,"201051344001025","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1282712.2,1282712.2,27044,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028808,444059.00
05/05/2019 00:00,2,0.000,ALERT,213.51,296.96,60.022,1557028804,"201051344001093","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1266364.1,1266364.1,27089,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028810,444060.00
05/05/2019 00:00,2,0.000,ALERT,213.51,298.77,60.001,1557028804,"201051344000458","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1283132.6,1283132.6,18869,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028812,444061.00
05/05/2019 00:00,2,0.000,ALERT,213.29,297.57,60.028,1557028804,"201051344000890","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27003,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028814,444062.00
05/05/2019 00:00,2,0.000,ALERT,213.51,298.47,60.001,1557028804,"201051344000988","174011545737251",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,988458.2,988458.2,19201,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028816,444063.00
05/05/2019 00:00,2,0.000,ALERT,213.74,297.57,60.001,1557028804,"201051344000582","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1259824.9,1259824.9,26976,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028817,444064.00
05/05/2019 00:00,2,0.000,ALERT,213.51,299.37,60.038,1557028804,"201051344000868","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1268418.7,1268418.7,50914,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028819,444065.00
05/05/2019 00:00,2,0.000,ALERT,214.19,299.37,60.006,1557028804,"201051344000576","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1286392.0,1286392.0,22962,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028821,444066.00
05/05/2019 00:00,2,0.000,ALERT,213.74,298.77,60.001,1557028804,"201051344001158","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1263116.2,1263116.2,19179,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028823,444067.00
05/05/2019 00:00,2,0.000,ALERT,213.51,296.96,59.996,1557028804,"201051344000917","174011545737251",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26896,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028825,444068.00
05/05/2019 00:00,2,0.000,ALERT,213.51,296.66,59.990,1557028804,"201051344000417","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27047,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028827,444069.00
05/05/2019 00:00,2,0.000,ALERT,213.74,297.26,59.964,1557028804,"201051344000685","174011545737251",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27061,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028829,444070.00
05/05/2019 00:00,2,0.000,ALERT,213.51,296.36,59.990,1557028804,"201051344000651","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27027,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028831,444071.00
05/05/2019 00:00,2,0.000,ALERT,213.29,299.37,59.990,1557028804,"201051344000594","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1287987.6,1287987.6,50905,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028832,444072.00
05/05/2019 00:00,2,0.000,ALERT,213.74,298.47,60.001,1557028804,"201051344000469","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1268059.2,1268059.2,19154,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028834,444073.00
05/05/2019 00:00,2,0.000,ALERT,213.51,296.96,59.990,1557028804,"201051344000585","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27087,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028836,444074.00
05/05/2019 00:00,2,0.000,ALERT,214.19,298.47,60.001,1557028804,"201051344000853","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1291445.2,1291445.2,18754,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028838,444075.00
05/05/2019 00:00,2,0.000,ALERT,213.74,297.26,59.996,1557028804,"201051344001145","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27003,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028840,444076.00
05/05/2019 00:00,2,0.000,ALERT,213.51,296.96,60.001,1557028804,"201051344000438","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1284064.1,1284064.1,27034,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028842,444077.00
05/05/2019 00:00,2,0.000,ALERT,213.06,296.96,59.990,1557028804,"201051344001135","174011545737251",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1270905.4,1270905.4,26982,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028844,444078.00
05/05/2019 00:00,2,0.000,ALERT,213.51,298.77,59.990,1557028804,"201051344000983","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1289435.8,1289435.8,18750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028846,444079.00
05/05/2019 00:00,2,0.000,ALERT,213.51,296.66,60.006,1557028804,"201051344001203","174011545737251",0.00,11.30,0,295.16,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27042,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028847,444080.00
05/05/2019 00:00,2,0.000,ALERT,213.51,297.57,59.985,1557028804,"201051344001230","174011545737251",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26874,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028849,444081.00
05/05/2019 00:00,2,0.000,ALERT,213.06,296.66,59.985,1557028804,"201051344000646","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27016,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028851,444082.00
05/05/2019 00:00,2,0.000,ALERT,213.96,298.17,59.938,1557028804,"201051344000867","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1266579.8,1266579.8,50945,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028853,444083.00
05/05/2019 00:00,2,0.000,ALERT,214.19,298.17,59.975,1557028804,"201051344000633","174011545737251",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1263967.1,1263967.1,51042,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028855,444084.00
05/05/2019 00:00,2,0.000,ALERT,213.06,296.96,59.980,1557028804,"201051344000955","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27029,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557028857,444085.00
05/05/2019 00:00,2,0.000,ALERT,213.74,297.87,59.932,1557028804,"201051344000648","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1279108.2,1279108.2,50492,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028858,444086.00
05/05/2019 00:00,2,0.000,ALERT,214.19,298.47,59.985,1557028804,"201051344000645","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1284066.7,1284066.7,50459,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028860,444087.00
05/05/2019 00:00,2,0.000,ALERT,213.74,299.07,59.948,1557028804,"201051344000569","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1300296.7,1300296.7,18665,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557028862,444088.00
05/05/2019 00:00,2,0.000,ALERT,213.96,298.17,59.975,1557028804,"179051228000119","174011545737251",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,87308.0,87308.0,18785,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557028864,444089.00
05/05/2019 00:15,2,0.000,ALERT,213.51,299.37,60.017,1557029704,"201051344000579","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1300209.3,1300209.3,19115,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029706,444090.00
05/05/2019 00:15,2,0.000,ALERT,213.74,297.26,60.017,1557029704,"201051344001025","174011545737251",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27046,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029708,444091.00
05/05/2019 00:15,2,0.000,ALERT,213.96,298.17,60.038,1557029704,"201051344001093","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1266364.1,1266364.1,27091,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029710,444092.00
05/05/2019 00:15,2,0.000,ALERT,213.51,298.77,60.017,1557029704,"201051344000458","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1283132.6,1283132.6,18871,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029712,444093.00
05/05/2019 00:15,2,0.000,ALERT,213.74,298.47,59.996,1557029704,"201051344000890","174011545737251",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27005,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029714,444094.00
05/05/2019 00:15,2,0.000,ALERT,213.29,298.47,60.012,1557029704,"201051344000988","174011545737251",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,988458.2,988458.2,19203,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029715,444095.00
05/05/2019 00:15,2,0.000,ALERT,214.41,298.77,60.012,1557029704,"201051344000582","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1259824.9,1259824.9,26978,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029717,444096.00
05/05/2019 00:15,2,0.000,ALERT,213.51,299.67,60.043,1557029704,"201051344000868","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1268418.7,1268418.7,50916,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029719,444097.00
05/05/2019 00:15,2,0.000,ALERT,213.96,299.37,60.012,1557029704,"201051344000576","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1286392.0,1286392.0,22964,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029721,444098.00
05/05/2019 00:15,2,0.000,ALERT,213.51,298.77,60.017,1557029704,"201051344001158","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1263116.2,1263116.2,19181,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029723,444099.00
05/05/2019 00:15,2,0.000,ALERT,213.96,297.26,59.996,1557029704,"201051344000917","174011545737251",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26898,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029725,444100.00
05/05/2019 00:15,2,0.000,ALERT,213.96,297.26,60.017,1557029704,"201051344000417","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27049,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029727,444101.00
05/05/2019 00:15,2,0.000,ALERT,214.19,298.17,60.054,1557029704,"201051344000685","174011545737251",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27063,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029729,444102.00
05/05/2019 00:15,2,0.000,ALERT,213.96,296.96,60.017,1557029704,"201051344000651","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27029,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029731,444103.00
05/05/2019 00:15,2,0.000,ALERT,213.29,299.37,60.012,1557029704,"201051344000594","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1287987.6,1287987.6,50907,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029732,444104.00
05/05/2019 00:15,2,0.000,ALERT,213.74,298.77,60.033,1557029704,"201051344000469","174011545737251",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,1268059.2,1268059.2,19156,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029734,444105.00
05/05/2019 00:15,2,0.000,ALERT,213.96,297.87,60.033,1557029704,"201051344000585","174011545737251",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27089,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029736,444106.00
05/05/2019 00:15,2,0.000,ALERT,214.19,298.77,60.033,1557029704,"201051344000853","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1291445.2,1291445.2,18756,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029738,444107.00
05/05/2019 00:15,2,0.000,ALERT,213.96,297.87,60.022,1557029704,"201051344001145","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27005,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029740,444108.00
05/05/2019 00:15,2,0.000,ALERT,213.74,297.57,60.028,1557029704,"201051344000438","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27036,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029741,444109.00
05/05/2019 00:15,2,0.000,ALERT,213.51,297.87,60.022,1557029704,"201051344001135","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1270905.4,1270905.4,26984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029743,444110.00
05/05/2019 00:15,2,0.000,ALERT,213.51,299.37,59.996,1557029704,"201051344000983","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1289435.8,1289435.8,18752,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029745,444111.00
05/05/2019 00:15,2,0.000,ALERT,213.74,297.57,59.996,1557029704,"201051344001203","174011545737251",0.00,11.30,0,294.86,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27044,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029747,444112.00
05/05/2019 00:15,2,0.000,ALERT,213.51,298.17,60.028,1557029704,"201051344001230","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26876,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029749,444113.00
05/05/2019 00:15,2,0.000,ALERT,213.29,297.57,60.022,1557029704,"201051344000646","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27018,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029751,444114.00
05/05/2019 00:15,2,0.000,ALERT,213.74,298.77,60.043,1557029704,"201051344000867","174011545737251",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,1266579.8,1266579.8,50947,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557029752,444115.00
05/05/2019 00:15,2,0.000,ALERT,214.19,298.47,60.033,1557029704,"201051344000633","174011545737251",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,1263967.1,1263967.1,51044,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029754,444116.00
05/05/2019 00:15,2,0.000,ALERT,213.29,297.87,60.028,1557029704,"201051344000955","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27031,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029756,444117.00
05/05/2019 00:15,2,0.000,ALERT,213.51,298.17,60.049,1557029704,"201051344000648","174011545737251",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,1279108.2,1279108.2,50494,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029758,444118.00
05/05/2019 00:15,2,0.000,ALERT,213.74,298.77,60.038,1557029704,"201051344000645","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1284066.7,1284066.7,50461,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029760,444119.00
05/05/2019 00:15,2,0.000,ALERT,213.51,299.37,60.028,1557029704,"201051344000569","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1300296.7,1300296.7,18667,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557029762,444120.00
05/05/2019 00:15,2,0.000,ALERT,213.74,298.47,60.028,1557029704,"179051228000119","174011545737251",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,87308.0,87308.0,18787,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557029764,444121.00
05/05/2019 00:30,2,0.000,ALERT,212.61,298.77,59.975,1557030604,"201051344000579","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1300209.3,1300209.3,19117,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030607,444122.00
05/05/2019 00:30,2,0.000,ALERT,212.38,296.06,60.012,1557030604,"201051344001025","174011545737251",0.00,11.00,0,295.16,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27048,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030608,444123.00
05/05/2019 00:30,2,0.000,ALERT,212.61,296.96,60.006,1557030604,"201051344001093","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1266364.1,1266364.1,27093,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030610,444124.00
05/05/2019 00:30,2,0.000,ALERT,212.61,298.17,59.990,1557030604,"201051344000458","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1283132.6,1283132.6,18873,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030612,444125.00
05/05/2019 00:30,2,0.000,ALERT,212.38,296.96,59.990,1557030604,"201051344000890","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1281128.8,1281128.8,27007,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557030614,444126.00
05/05/2019 00:30,2,0.000,ALERT,212.61,297.87,60.006,1557030604,"201051344000988","174011545737251",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,988458.2,988458.2,19205,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030616,444127.00
05/05/2019 00:30,2,0.000,ALERT,213.06,297.57,59.975,1557030604,"201051344000582","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1259824.9,1259824.9,26980,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030617,444128.00
05/05/2019 00:30,2,0.000,ALERT,212.61,298.47,59.996,1557030604,"201051344000868","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1268418.7,1268418.7,50918,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030619,444129.00
05/05/2019 00:30,2,0.000,ALERT,213.29,298.47,60.006,1557030604,"201051344000576","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1286392.0,1286392.0,22966,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030621,444130.00
05/05/2019 00:30,2,0.000,ALERT,212.83,297.87,60.006,1557030604,"201051344001158","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1263116.2,1263116.2,19183,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030623,444131.00
05/05/2019 00:30,2,0.000,ALERT,212.61,296.36,59.990,1557030604,"201051344000917","174011545737251",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26900,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557030625,444132.00
05/05/2019 00:30,2,0.000,ALERT,212.83,296.06,60.001,1557030604,"201051344000417","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27051,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030627,444133.00
05/05/2019 00:30,2,0.000,ALERT,213.06,296.66,60.001,1557030604,"201051344000685","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1282729.7,1282729.7,27065,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557030629,444134.00
05/05/2019 00:30,2,0.000,ALERT,212.83,296.06,60.006,1557030604,"201051344000651","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1275711.9,1275711.9,27031,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030631,444135.00
05/05/2019 00:30,2,0.000,ALERT,212.61,298.77,60.001,1557030604,"201051344000594","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1287987.6,1287987.6,50909,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030632,444136.00
05/05/2019 00:30,2,0.000,ALERT,212.83,297.87,60.006,1557030604,"201051344000469","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1268059.2,1268059.2,19158,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030634,444137.00
05/05/2019 00:30,2,0.000,ALERT,212.83,296.96,59.985,1557030604,"201051344000585","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27091,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557030636,444138.00
05/05/2019 00:30,2,0.000,ALERT,213.51,298.17,60.017,1557030604,"201051344000853","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1291445.2,1291445.2,18758,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030638,444139.00
05/05/2019 00:30,2,0.000,ALERT,213.06,297.26,60.054,1557030604,"201051344001145","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27007,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030640,444140.00
05/05/2019 00:30,2,0.000,ALERT,212.83,296.96,59.996,1557030604,"201051344000438","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27038,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030642,444141.00
05/05/2019 00:30,2,0.000,ALERT,212.38,296.96,60.012,1557030604,"201051344001135","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1270905.4,1270905.4,26986,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557030643,444142.00
05/05/2019 00:30,2,0.000,ALERT,212.83,298.47,60.017,1557030604,"201051344000983","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1289435.8,1289435.8,18754,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030645,444143.00
05/05/2019 00:30,2,0.000,ALERT,212.83,296.66,60.022,1557030604,"201051344001203","174011545737251",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27046,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557030647,444144.00
05/05/2019 00:30,2,0.000,ALERT,212.61,296.96,60.022,1557030604,"201051344001230","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1274734.8,1274734.8,26878,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030649,444145.00
05/05/2019 00:30,2,0.000,ALERT,212.38,296.66,60.012,1557030604,"201051344000646","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27020,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030651,444146.00
05/05/2019 00:30,2,0.000,ALERT,213.06,297.87,60.017,1557030604,"201051344000867","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1266579.8,1266579.8,50949,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030653,444147.00
05/05/2019 00:30,2,0.000,ALERT,213.51,297.87,60.012,1557030604,"201051344000633","174011545737251",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,1263967.1,1263967.1,51046,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030654,444148.00
05/05/2019 00:30,2,0.000,ALERT,212.38,296.96,60.012,1557030604,"201051344000955","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27033,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030656,444149.00
05/05/2019 00:30,2,0.000,ALERT,213.06,297.57,60.022,1557030604,"201051344000648","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1279108.2,1279108.2,50496,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030658,444150.00
05/05/2019 00:30,2,0.000,ALERT,213.29,298.17,60.028,1557030604,"201051344000645","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1284066.7,1284066.7,50463,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030660,444151.00
05/05/2019 00:30,2,0.000,ALERT,213.06,299.07,59.985,1557030604,"201051344000569","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1300296.7,1300296.7,18669,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557030662,444152.00
05/05/2019 00:30,2,0.000,ALERT,213.29,297.87,60.012,1557030604,"179051228000119","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,87308.0,87308.0,18789,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557030663,444153.00
05/05/2019 00:45,2,0.000,ALERT,213.29,299.67,60.022,1557031504,"201051344000579","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1300209.3,1300209.3,19119,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031506,444154.00
05/05/2019 00:45,2,0.000,ALERT,212.61,296.06,60.017,1557031504,"201051344001025","174011545737251",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,1282712.2,1282712.2,27050,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031508,444155.00
05/05/2019 00:45,2,0.000,ALERT,212.83,296.66,60.017,1557031504,"201051344001093","174011545737251",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1266364.1,1266364.1,27095,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031509,444156.00
05/05/2019 00:45,2,0.000,ALERT,213.06,299.07,60.017,1557031504,"201051344000458","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1283132.6,1283132.6,18875,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031511,444157.00
05/05/2019 00:45,2,0.000,ALERT,212.83,297.26,60.022,1557031504,"201051344000890","174011545737251",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27009,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031513,444158.00
05/05/2019 00:45,2,0.000,ALERT,213.06,298.77,60.022,1557031504,"201051344000988","174011545737251",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,988458.2,988458.2,19207,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031515,444159.00
05/05/2019 00:45,2,0.000,ALERT,213.29,297.57,60.043,1557031504,"201051344000582","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1259824.9,1259824.9,26982,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031517,444160.00
05/05/2019 00:45,2,0.000,ALERT,213.06,299.37,60.022,1557031504,"201051344000868","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1268418.7,1268418.7,50920,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031518,444161.00
05/05/2019 00:45,2,0.000,ALERT,213.74,299.37,60.001,1557031504,"201051344000576","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1286392.0,1286392.0,22968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031520,444162.00
05/05/2019 00:45,2,0.000,ALERT,213.29,298.77,60.028,1557031504,"201051344001158","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1263116.2,1263116.2,19185,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031522,444163.00
05/05/2019 00:45,2,0.000,ALERT,213.06,296.36,60.012,1557031504,"201051344000917","174011545737251",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26902,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031524,444164.00
05/05/2019 00:45,2,0.000,ALERT,213.06,296.06,60.017,1557031504,"201051344000417","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1023086.4,1023086.4,27053,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031526,444165.00
05/05/2019 00:45,2,0.000,ALERT,213.06,296.66,60.017,1557031504,"201051344000685","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031528,444166.00
05/05/2019 00:45,2,0.000,ALERT,213.06,295.76,60.012,1557031504,"201051344000651","174011545737251",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27033,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031530,444167.00
05/05/2019 00:45,2,0.000,ALERT,213.06,299.67,60.022,1557031504,"201051344000594","174011545737251",0.00,11.70,0,295.76,300.87,0.0,0.0,0.000,1287987.6,1287987.6,50911,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031531,444168.00
05/05/2019 00:45,2,0.000,ALERT,213.06,298.77,60.017,1557031504,"201051344000469","174011545737251",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,1268059.2,1268059.2,19160,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031533,444169.00
05/05/2019 00:45,2,0.000,ALERT,212.83,296.66,60.022,1557031504,"201051344000585","174011545737251",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27093,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031535,444170.00
05/05/2019 00:45,2,0.000,ALERT,213.74,298.77,60.017,1557031504,"201051344000853","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1291445.2,1291445.2,18760,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031537,444171.00
05/05/2019 00:45,2,0.000,ALERT,213.06,296.96,60.065,1557031504,"201051344001145","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27009,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031539,444172.00
05/05/2019 00:45,2,0.000,ALERT,212.83,296.66,60.012,1557031504,"201051344000438","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27040,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031541,444173.00
05/05/2019 00:45,2,0.000,ALERT,212.38,296.36,60.059,1557031504,"201051344001135","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1270905.4,1270905.4,26988,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031543,444174.00
05/05/2019 00:45,2,0.000,ALERT,213.29,299.07,60.012,1557031504,"201051344000983","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1289435.8,1289435.8,18756,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031544,444175.00
05/05/2019 00:45,2,0.000,ALERT,212.83,296.06,60.049,1557031504,"201051344001203","174011545737251",0.00,11.30,0,294.86,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27048,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031546,444176.00
05/05/2019 00:45,2,0.000,ALERT,212.61,296.66,60.022,1557031504,"201051344001230","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26880,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031549,444177.00
05/05/2019 00:45,2,0.000,ALERT,212.38,296.06,60.022,1557031504,"201051344000646","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27022,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031550,444178.00
05/05/2019 00:45,2,0.000,ALERT,213.29,298.47,60.001,1557031504,"201051344000867","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1266579.8,1266579.8,50951,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031552,444179.00
05/05/2019 00:45,2,0.000,ALERT,213.74,298.17,60.017,1557031504,"201051344000633","174011545737251",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,1263967.1,1263967.1,51048,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031554,444180.00
05/05/2019 00:45,2,0.000,ALERT,212.38,296.36,60.022,1557031504,"201051344000955","174011545737251",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27035,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557031556,444181.00
05/05/2019 00:45,2,0.000,ALERT,213.29,298.17,59.996,1557031504,"201051344000648","174011545737251",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1279108.2,1279108.2,50498,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031558,444182.00
05/05/2019 00:45,2,0.000,ALERT,213.51,298.47,60.022,1557031504,"201051344000645","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1284066.7,1284066.7,50465,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031559,444183.00
05/05/2019 00:45,2,0.000,ALERT,213.06,299.37,59.980,1557031504,"201051344000569","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1300296.7,1300296.7,18671,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557031561,444184.00
05/05/2019 00:45,2,0.000,ALERT,213.51,298.17,59.996,1557031504,"179051228000119","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,87308.0,87308.0,18791,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557031563,444185.00
05/05/2019 01:00,2,0.000,ALERT,213.29,299.67,60.043,1557032404,"201051344000579","174011545737251",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1300209.3,1300209.3,19121,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032406,444186.00
05/05/2019 01:00,2,0.000,ALERT,212.61,295.76,60.001,1557032404,"201051344001025","174011545737251",0.00,11.00,0,294.26,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27052,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032408,444187.00
05/05/2019 01:00,2,0.000,ALERT,212.83,296.36,60.012,1557032404,"201051344001093","174011545737251",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,1266364.1,1266364.1,27097,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032410,444188.00
05/05/2019 01:00,2,0.000,ALERT,213.29,299.07,60.001,1557032404,"201051344000458","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1283132.6,1283132.6,18877,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557032412,444189.00
05/05/2019 01:00,2,0.000,ALERT,212.83,296.66,59.996,1557032404,"201051344000890","174011545737251",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27011,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557032414,444190.00
05/05/2019 01:00,2,0.000,ALERT,213.29,299.07,60.006,1557032404,"201051344000988","174011545737251",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,988458.2,988458.2,19209,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032415,444191.00
05/05/2019 01:00,2,0.000,ALERT,213.29,297.26,60.001,1557032404,"201051344000582","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1259824.9,1259824.9,26984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032417,444192.00
05/05/2019 01:00,2,0.000,ALERT,213.29,299.67,59.953,1557032404,"201051344000868","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1268418.7,1268418.7,50922,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032419,444193.00
05/05/2019 01:00,2,0.000,ALERT,213.74,299.37,59.980,1557032404,"201051344000576","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1286392.0,1286392.0,22970,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032421,444194.00
05/05/2019 01:00,2,0.000,ALERT,213.29,299.07,59.990,1557032404,"201051344001158","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1263116.2,1263116.2,19187,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557032423,444195.00
05/05/2019 01:00,2,0.000,ALERT,212.83,296.06,59.938,1557032404,"201051344000917","174011545737251",0.00,12.30,0,293.36,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26904,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032425,444196.00
05/05/2019 01:00,2,0.000,ALERT,212.83,295.76,59.985,1557032404,"201051344000417","174011545737251",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27055,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032427,444197.00
05/05/2019 01:00,2,0.000,ALERT,213.06,296.36,60.006,1557032404,"201051344000685","174011545737251",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27069,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032428,444198.00
05/05/2019 01:00,2,0.000,ALERT,212.83,295.46,60.001,1557032404,"201051344000651","174011545737251",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27035,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032430,444199.00
05/05/2019 01:00,2,0.000,ALERT,213.06,299.67,59.948,1557032404,"201051344000594","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1287987.6,1287987.6,50913,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557032432,444200.00
05/05/2019 01:00,2,0.000,ALERT,213.51,299.07,59.985,1557032404,"201051344000469","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1268059.2,1268059.2,19162,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557032434,444201.00
