ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 01:00,2,0.000,ALERT,212.83,296.36,60.006,1557032404,"201051344000585","174011545737251",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27095,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032436,444202.00
05/05/2019 01:00,2,0.000,ALERT,213.74,298.77,60.006,1557032404,"201051344000853","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1291445.2,1291445.2,18762,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032438,444203.00
05/05/2019 01:00,2,0.000,ALERT,213.06,296.66,59.980,1557032404,"201051344001145","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27011,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032440,444204.00
05/05/2019 01:00,2,0.000,ALERT,212.83,296.36,59.975,1557032404,"201051344000438","174011545737251",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27042,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032442,444205.00
05/05/2019 01:00,2,0.000,ALERT,212.61,296.36,59.975,1557032404,"201051344001135","174011545737251",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,1270905.4,1270905.4,26990,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032443,444206.00
05/05/2019 01:00,2,0.000,ALERT,213.29,299.37,59.927,1557032404,"201051344000983","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1289435.8,1289435.8,18758,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032445,444207.00
05/05/2019 01:00,2,0.000,ALERT,212.83,296.06,59.964,1557032404,"201051344001203","174011545737251",0.00,11.00,0,293.96,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27050,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032447,444208.00
05/05/2019 01:00,2,0.000,ALERT,212.83,296.96,59.975,1557032404,"201051344001230","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26882,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032449,444209.00
05/05/2019 01:00,2,0.000,ALERT,212.61,296.36,59.975,1557032404,"201051344000646","174011545737251",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27024,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032451,444210.00
05/05/2019 01:00,2,0.000,ALERT,213.74,298.77,59.975,1557032404,"201051344000867","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1266579.8,1266579.8,50953,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032452,444211.00
05/05/2019 01:00,2,0.000,ALERT,213.96,298.77,59.943,1557032404,"201051344000633","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1263967.1,1263967.1,51050,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032454,444212.00
05/05/2019 01:00,2,0.000,ALERT,212.61,296.66,59.932,1557032404,"201051344000955","174011545737251",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27037,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032456,444213.00
05/05/2019 01:00,2,0.000,ALERT,213.51,298.47,59.975,1557032404,"201051344000648","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1279108.2,1279108.2,50500,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032458,444214.00
05/05/2019 01:00,2,0.000,ALERT,213.74,298.77,59.975,1557032404,"201051344000645","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1284066.7,1284066.7,50467,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032460,444215.00
05/05/2019 01:00,2,0.000,ALERT,213.29,299.37,59.969,1557032404,"201051344000569","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1300296.7,1300296.7,18673,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557032462,444216.00
05/05/2019 01:00,2,0.000,ALERT,213.74,298.77,59.980,1557032404,"179051228000119","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,87308.0,87308.0,18793,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557032463,444217.00
05/05/2019 01:15,2,0.000,ALERT,213.29,299.07,59.996,1557033304,"201051344000579","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1300209.3,1300209.3,19123,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033307,444218.00
05/05/2019 01:15,2,0.000,ALERT,213.06,296.66,60.001,1557033304,"201051344001025","174011545737251",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,1282712.2,1282712.2,27054,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033308,444219.00
05/05/2019 01:15,2,0.000,ALERT,213.29,297.26,60.001,1557033304,"201051344001093","174011545737251",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,1266364.1,1266364.1,27099,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033310,444220.00
05/05/2019 01:15,2,0.000,ALERT,213.29,298.77,60.006,1557033304,"201051344000458","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1283132.6,1283132.6,18879,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033312,444221.00
05/05/2019 01:15,2,0.000,ALERT,213.06,297.87,59.980,1557033304,"201051344000890","174011545737251",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,1281128.8,1281128.8,27013,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033314,444222.00
05/05/2019 01:15,2,0.000,ALERT,213.06,298.47,59.996,1557033304,"201051344000988","174011545737251",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,988458.2,988458.2,19211,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033316,444223.00
05/05/2019 01:15,2,0.000,ALERT,213.74,297.87,60.012,1557033304,"201051344000582","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1259824.9,1259824.9,26986,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033318,444224.00
05/05/2019 01:15,2,0.000,ALERT,213.29,299.07,60.001,1557033304,"201051344000868","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1268418.7,1268418.7,50924,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033319,444225.00
05/05/2019 01:15,2,0.000,ALERT,213.74,299.07,60.006,1557033304,"201051344000576","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1286392.0,1286392.0,22972,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033321,444226.00
05/05/2019 01:15,2,0.000,ALERT,213.29,298.17,60.001,1557033304,"201051344001158","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1263116.2,1263116.2,19189,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033323,444227.00
05/05/2019 01:15,2,0.000,ALERT,213.29,296.36,60.043,1557033304,"201051344000917","174011545737251",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,1276319.2,1276319.2,26906,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033325,444228.00
05/05/2019 01:15,2,0.000,ALERT,213.51,296.66,60.006,1557033304,"201051344000417","174011545737251",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,1023086.4,1023086.4,27057,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033327,444229.00
05/05/2019 01:15,2,0.000,ALERT,213.51,296.96,60.012,1557033304,"201051344000685","174011545737251",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27071,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033329,444230.00
05/05/2019 01:15,2,0.000,ALERT,213.29,296.36,60.017,1557033304,"201051344000651","174011545737251",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27037,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033331,444231.00
05/05/2019 01:15,2,0.000,ALERT,213.06,299.37,60.012,1557033304,"201051344000594","174011545737251",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,1287987.6,1287987.6,50915,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033333,444232.00
05/05/2019 01:15,2,0.000,ALERT,213.51,298.47,60.012,1557033304,"201051344000469","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1268059.2,1268059.2,19164,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033335,444233.00
05/05/2019 01:15,2,0.000,ALERT,213.51,297.57,60.012,1557033304,"201051344000585","174011545737251",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,1289108.8,1289108.8,27097,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033336,444234.00
05/05/2019 01:15,2,0.000,ALERT,213.96,298.47,60.059,1557033304,"201051344000853","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1291445.2,1291445.2,18764,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033338,444235.00
05/05/2019 01:15,2,0.000,ALERT,213.51,297.57,60.012,1557033304,"201051344001145","174011545737251",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27013,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033340,444236.00
05/05/2019 01:15,2,0.000,ALERT,213.51,297.26,59.980,1557033304,"201051344000438","174011545737251",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,1284064.1,1284064.1,27044,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033342,444237.00
05/05/2019 01:15,2,0.000,ALERT,213.06,297.26,60.022,1557033304,"201051344001135","174011545737251",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,1270905.4,1270905.4,26992,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033344,444238.00
05/05/2019 01:15,2,0.000,ALERT,213.29,298.47,60.017,1557033304,"201051344000983","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1289435.8,1289435.8,18760,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033346,444239.00
05/05/2019 01:15,2,0.000,ALERT,213.29,296.96,60.017,1557033304,"201051344001203","174011545737251",0.00,11.00,0,294.26,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27052,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033347,444240.00
05/05/2019 01:15,2,0.000,ALERT,213.29,297.57,60.022,1557033304,"201051344001230","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26884,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033349,444241.00
05/05/2019 01:15,2,0.000,ALERT,213.06,297.26,60.017,1557033304,"201051344000646","174011545737251",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,1268379.8,1268379.8,27026,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033351,444242.00
05/05/2019 01:15,2,0.000,ALERT,213.51,298.17,60.038,1557033304,"201051344000867","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1266579.8,1266579.8,50955,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033353,444243.00
05/05/2019 01:15,2,0.000,ALERT,213.96,298.17,60.028,1557033304,"201051344000633","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1263967.1,1263967.1,51052,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033355,444244.00
05/05/2019 01:15,2,0.000,ALERT,212.83,297.26,60.022,1557033304,"201051344000955","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27039,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033356,444245.00
05/05/2019 01:15,2,0.000,ALERT,213.51,297.87,60.022,1557033304,"201051344000648","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1279108.2,1279108.2,50502,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033358,444246.00
05/05/2019 01:15,2,0.000,ALERT,213.74,298.17,60.017,1557033304,"201051344000645","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1284066.7,1284066.7,50469,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557033360,444247.00
05/05/2019 01:15,2,0.000,ALERT,213.29,299.37,60.017,1557033304,"201051344000569","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1300296.7,1300296.7,18675,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557033362,444248.00
05/05/2019 01:15,2,0.000,ALERT,213.74,298.17,60.022,1557033304,"179051228000119","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,87308.0,87308.0,18795,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557033364,444249.00
05/05/2019 01:30,2,0.000,ALERT,213.74,299.67,60.022,1557034204,"201051344000579","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1300209.3,1300209.3,19125,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034206,444250.00
05/05/2019 01:30,2,0.000,ALERT,213.29,296.96,60.028,1557034204,"201051344001025","174011545737251",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,1282712.2,1282712.2,27056,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034208,444251.00
05/05/2019 01:30,2,0.000,ALERT,213.51,297.57,60.059,1557034204,"201051344001093","174011545737251",0.00,11.70,0,295.46,298.77,0.0,0.0,0.000,1266364.1,1266364.1,27101,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034210,444252.00
05/05/2019 01:30,2,0.000,ALERT,213.51,299.07,60.017,1557034204,"201051344000458","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1283132.6,1283132.6,18881,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034212,444253.00
05/05/2019 01:30,2,0.000,ALERT,213.29,297.87,60.006,1557034204,"201051344000890","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1281128.8,1281128.8,27015,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034214,444254.00
05/05/2019 01:30,2,0.000,ALERT,213.51,298.77,60.006,1557034204,"201051344000988","174011545737251",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,988458.2,988458.2,19213,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034216,444255.00
05/05/2019 01:30,2,0.000,ALERT,213.96,298.47,60.017,1557034204,"201051344000582","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1259824.9,1259824.9,26988,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034217,444256.00
05/05/2019 01:30,2,0.000,ALERT,213.51,299.67,60.017,1557034204,"201051344000868","174011545737251",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1268418.7,1268418.7,50926,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034219,444257.00
05/05/2019 01:30,2,0.000,ALERT,213.96,299.67,59.990,1557034204,"201051344000576","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1286392.0,1286392.0,22974,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034221,444258.00
05/05/2019 01:30,2,0.000,ALERT,213.74,298.77,60.028,1557034204,"201051344001158","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1263116.2,1263116.2,19191,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034223,444259.00
05/05/2019 01:30,2,0.000,ALERT,213.51,297.26,60.043,1557034204,"201051344000917","174011545737251",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,1276319.2,1276319.2,26908,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034225,444260.00
05/05/2019 01:30,2,0.000,ALERT,213.74,297.26,60.022,1557034204,"201051344000417","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1023086.4,1023086.4,27059,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034227,444261.00
05/05/2019 01:30,2,0.000,ALERT,213.74,297.87,60.033,1557034204,"201051344000685","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1282729.7,1282729.7,27073,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034229,444262.00
05/05/2019 01:30,2,0.000,ALERT,213.51,296.96,59.990,1557034204,"201051344000651","174011545737251",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,1275711.9,1275711.9,27039,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034230,444263.00
05/05/2019 01:30,2,0.000,ALERT,213.29,299.67,60.006,1557034204,"201051344000594","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1287987.6,1287987.6,50917,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034232,444264.00
05/05/2019 01:30,2,0.000,ALERT,213.74,299.07,60.022,1557034204,"201051344000469","174011545737251",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,1268059.2,1268059.2,19166,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034234,444265.00
05/05/2019 01:30,2,0.000,ALERT,213.74,298.17,60.038,1557034204,"201051344000585","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1289108.8,1289108.8,27099,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034236,444266.00
05/05/2019 01:30,2,0.000,ALERT,214.19,298.77,60.038,1557034204,"201051344000853","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1291445.2,1291445.2,18766,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034238,444267.00
05/05/2019 01:30,2,0.000,ALERT,213.74,298.17,60.043,1557034204,"201051344001145","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1290984.8,1290984.8,27015,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034240,444268.00
05/05/2019 01:30,2,0.000,ALERT,213.51,297.87,60.043,1557034204,"201051344000438","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1284064.1,1284064.1,27046,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034242,444269.00
05/05/2019 01:30,2,0.000,ALERT,213.06,297.57,60.043,1557034204,"201051344001135","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1270905.4,1270905.4,26994,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034244,444270.00
05/05/2019 01:30,2,0.000,ALERT,213.51,299.37,60.038,1557034204,"201051344000983","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1289435.8,1289435.8,18762,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034245,444271.00
05/05/2019 01:30,2,0.000,ALERT,213.51,297.57,60.043,1557034204,"201051344001203","174011545737251",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,1278626.0,1278626.0,27054,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034247,444272.00
05/05/2019 01:30,2,0.000,ALERT,213.29,297.87,60.033,1557034204,"201051344001230","174011545737251",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1274734.8,1274734.8,26886,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557034249,444273.00
05/05/2019 01:30,2,0.000,ALERT,213.06,297.87,60.033,1557034204,"201051344000646","174011545737251",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,1268379.8,1268379.8,27028,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034251,444274.00
05/05/2019 01:30,2,0.000,ALERT,213.74,298.77,59.996,1557034204,"201051344000867","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1266579.8,1266579.8,50957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034253,444275.00
05/05/2019 01:30,2,0.000,ALERT,214.19,298.77,60.028,1557034204,"201051344000633","174011545737251",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1263967.1,1263967.1,51054,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034254,444276.00
05/05/2019 01:30,2,0.000,ALERT,213.06,297.87,59.996,1557034204,"201051344000955","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1288532.9,1288532.9,27041,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034256,444277.00
05/05/2019 01:30,2,0.000,ALERT,213.74,298.47,60.038,1557034204,"201051344000648","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1279108.2,1279108.2,50504,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034258,444278.00
05/05/2019 01:30,2,0.000,ALERT,213.96,299.07,60.038,1557034204,"201051344000645","174011545737251",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,1284066.7,1284066.7,50471,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034260,444279.00
05/05/2019 01:30,2,0.000,ALERT,213.51,299.67,60.022,1557034204,"201051344000569","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1300296.7,1300296.7,18677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557034262,444280.00
05/05/2019 01:30,2,0.000,ALERT,213.96,298.47,60.022,1557034204,"179051228000119","174011545737251",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,87308.0,87308.0,18797,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557034263,444281.00
05/05/2019 01:45,2,0.000,ALERT,213.74,299.67,60.017,1557035105,"201051344000579","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1300209.3,1300209.3,19127,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035107,444282.00
05/05/2019 01:45,2,0.000,ALERT,213.74,296.96,60.006,1557035105,"201051344001025","174011545737251",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27058,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035108,444283.00
05/05/2019 01:45,2,0.000,ALERT,214.19,298.17,60.006,1557035105,"201051344001093","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1266364.1,1266364.1,27103,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035110,444284.00
05/05/2019 01:45,2,0.000,ALERT,213.74,299.37,59.975,1557035105,"201051344000458","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1283132.6,1283132.6,18883,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035112,444285.00
05/05/2019 01:45,2,0.000,ALERT,213.96,298.47,60.012,1557035105,"201051344000890","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27017,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035114,444286.00
05/05/2019 01:45,2,0.000,ALERT,213.74,299.07,60.012,1557035105,"201051344000988","174011545737251",0.00,11.70,0,294.56,300.57,0.0,0.0,0.000,988458.2,988458.2,19215,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035116,444287.00
05/05/2019 01:45,2,0.000,ALERT,214.41,298.77,60.017,1557035105,"201051344000582","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1259824.9,1259824.9,26990,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035118,444288.00
05/05/2019 01:45,2,0.000,ALERT,213.74,299.67,60.012,1557035105,"201051344000868","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1268418.7,1268418.7,50928,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035119,444289.00
05/05/2019 01:45,2,0.000,ALERT,214.19,299.67,60.017,1557035105,"201051344000576","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1286392.0,1286392.0,22976,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035121,444290.00
05/05/2019 01:45,2,0.000,ALERT,213.74,299.07,59.969,1557035105,"201051344001158","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1263116.2,1263116.2,19193,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035123,444291.00
05/05/2019 01:45,2,0.000,ALERT,214.19,297.57,60.006,1557035105,"201051344000917","174011545737251",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26910,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035125,444292.00
05/05/2019 01:45,2,0.000,ALERT,214.19,297.26,60.001,1557035105,"201051344000417","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27061,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035127,444293.00
05/05/2019 01:45,2,0.000,ALERT,214.19,297.87,60.012,1557035105,"201051344000685","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1282729.7,1282729.7,27075,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035129,444294.00
05/05/2019 01:45,2,0.000,ALERT,213.96,296.96,60.006,1557035105,"201051344000651","174011545737251",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27041,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035131,444295.00
05/05/2019 01:45,2,0.000,ALERT,213.51,299.97,60.022,1557035105,"201051344000594","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1287987.6,1287987.6,50919,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035133,444296.00
05/05/2019 01:45,2,0.000,ALERT,213.96,299.07,60.012,1557035105,"201051344000469","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1268059.2,1268059.2,19168,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035134,444297.00
05/05/2019 01:45,2,0.000,ALERT,214.19,298.17,60.012,1557035105,"201051344000585","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27101,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035136,444298.00
05/05/2019 01:45,2,0.000,ALERT,214.19,298.77,60.012,1557035105,"201051344000853","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1291445.2,1291445.2,18768,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035138,444299.00
05/05/2019 01:45,2,0.000,ALERT,214.41,297.87,60.017,1557035105,"201051344001145","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1290984.8,1290984.8,27017,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035140,444300.00
05/05/2019 01:45,2,0.000,ALERT,214.19,297.87,59.990,1557035105,"201051344000438","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27048,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035142,444301.00
05/05/2019 01:45,2,0.000,ALERT,213.51,297.87,60.006,1557035105,"201051344001135","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1270905.4,1270905.4,26996,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035143,444302.00
05/05/2019 01:45,2,0.000,ALERT,213.74,299.37,60.017,1557035105,"201051344000983","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1289435.8,1289435.8,18764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035145,444303.00
05/05/2019 01:45,2,0.000,ALERT,213.96,297.57,60.012,1557035105,"201051344001203","174011545737251",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27056,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035147,444304.00
05/05/2019 01:45,2,0.000,ALERT,213.96,297.87,60.017,1557035105,"201051344001230","174011545737251",0.00,10.70,0,296.06,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035149,444305.00
05/05/2019 01:45,2,0.000,ALERT,213.51,297.26,60.059,1557035105,"201051344000646","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27030,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035151,444306.00
05/05/2019 01:45,2,0.000,ALERT,213.96,298.77,60.017,1557035105,"201051344000867","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,1266579.8,1266579.8,50959,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035152,444307.00
05/05/2019 01:45,2,0.000,ALERT,214.41,298.77,60.012,1557035105,"201051344000633","174011545737251",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,1263967.1,1263967.1,51056,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035154,444308.00
05/05/2019 01:45,2,0.000,ALERT,213.51,297.87,60.006,1557035105,"201051344000955","174011545737251",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27043,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035156,444309.00
05/05/2019 01:45,2,0.000,ALERT,213.96,298.77,59.969,1557035105,"201051344000648","174011545737251",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1279108.2,1279108.2,50506,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557035158,444310.00
05/05/2019 01:45,2,0.000,ALERT,214.19,299.07,59.996,1557035105,"201051344000645","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1284066.7,1284066.7,50473,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035160,444311.00
05/05/2019 01:45,2,0.000,ALERT,213.74,299.67,60.001,1557035105,"201051344000569","174011545737251",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,1300296.7,1300296.7,18679,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557035162,444312.00
05/05/2019 01:45,2,0.000,ALERT,213.96,299.07,60.028,1557035105,"179051228000119","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,87308.0,87308.0,18799,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557035163,444313.00
05/05/2019 02:00,2,0.000,ALERT,213.51,299.67,59.990,1557036004,"201051344000579","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1300209.3,1300209.3,19129,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036006,444314.00
05/05/2019 02:00,2,0.000,ALERT,213.51,297.26,59.996,1557036004,"201051344001025","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27060,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036008,444315.00
05/05/2019 02:00,2,0.000,ALERT,213.74,297.87,60.028,1557036004,"201051344001093","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1266364.1,1266364.1,27105,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036010,444316.00
05/05/2019 02:00,2,0.000,ALERT,213.51,299.07,59.990,1557036004,"201051344000458","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1283132.6,1283132.6,18885,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036012,444317.00
05/05/2019 02:00,2,0.000,ALERT,213.51,298.17,59.990,1557036004,"201051344000890","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27019,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036013,444318.00
05/05/2019 02:00,2,0.000,ALERT,213.51,298.77,59.990,1557036004,"201051344000988","174011545737251",0.00,11.30,0,294.86,300.57,0.0,0.0,0.000,988458.2,988458.2,19217,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036015,444319.00
05/05/2019 02:00,2,0.000,ALERT,214.19,298.47,59.990,1557036004,"201051344000582","174011545737251",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,1259824.9,1259824.9,26992,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036017,444320.00
05/05/2019 02:00,2,0.000,ALERT,213.51,299.37,60.001,1557036004,"201051344000868","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1268418.7,1268418.7,50930,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036019,444321.00
05/05/2019 02:00,2,0.000,ALERT,213.96,299.37,59.996,1557036004,"201051344000576","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1286392.0,1286392.0,22978,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036021,444322.00
05/05/2019 02:00,2,0.000,ALERT,213.74,298.77,59.985,1557036004,"201051344001158","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1263116.2,1263116.2,19195,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036023,444323.00
05/05/2019 02:00,2,0.000,ALERT,213.96,297.26,59.990,1557036004,"201051344000917","174011545737251",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,1276319.2,1276319.2,26912,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036025,444324.00
05/05/2019 02:00,2,0.000,ALERT,213.96,297.26,59.996,1557036004,"201051344000417","174011545737251",0.00,10.70,0,295.46,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27063,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036026,444325.00
05/05/2019 02:00,2,0.000,ALERT,214.19,297.87,60.001,1557036004,"201051344000685","174011545737251",0.00,10.70,0,295.76,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27077,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036028,444326.00
05/05/2019 02:00,2,0.000,ALERT,213.96,296.96,60.033,1557036004,"201051344000651","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27043,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036030,444327.00
05/05/2019 02:00,2,0.000,ALERT,213.29,299.67,59.980,1557036004,"201051344000594","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1287987.6,1287987.6,50921,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036032,444328.00
05/05/2019 02:00,2,0.000,ALERT,213.74,299.07,59.985,1557036004,"201051344000469","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1268059.2,1268059.2,19170,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036034,444329.00
05/05/2019 02:00,2,0.000,ALERT,213.96,298.17,59.975,1557036004,"201051344000585","174011545737251",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27103,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036036,444330.00
05/05/2019 02:00,2,0.000,ALERT,214.41,299.07,59.975,1557036004,"201051344000853","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1291445.2,1291445.2,18770,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036037,444331.00
05/05/2019 02:00,2,0.000,ALERT,213.96,298.17,59.980,1557036004,"201051344001145","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27019,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036039,444332.00
05/05/2019 02:00,2,0.000,ALERT,213.96,297.87,60.017,1557036004,"201051344000438","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27050,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036041,444333.00
05/05/2019 02:00,2,0.000,ALERT,213.51,297.87,59.964,1557036004,"201051344001135","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1270905.4,1270905.4,26998,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036043,444334.00
05/05/2019 02:00,2,0.000,ALERT,213.74,299.37,59.959,1557036004,"201051344000983","174011545737251",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1289435.8,1289435.8,18766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036045,444335.00
05/05/2019 02:00,2,0.000,ALERT,213.96,297.57,59.975,1557036004,"201051344001203","174011545737251",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,1278626.0,1278626.0,27058,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036046,444336.00
05/05/2019 02:00,2,0.000,ALERT,213.74,297.87,59.980,1557036004,"201051344001230","174011545737251",0.00,10.70,0,296.06,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26890,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036048,444337.00
05/05/2019 02:00,2,0.000,ALERT,213.29,297.57,59.980,1557036004,"201051344000646","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27032,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036050,444338.00
05/05/2019 02:00,2,0.000,ALERT,213.96,299.07,60.012,1557036004,"201051344000867","174011545737251",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,1266579.8,1266579.8,50961,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036052,444339.00
05/05/2019 02:00,2,0.000,ALERT,214.19,298.77,59.985,1557036004,"201051344000633","174011545737251",0.00,11.00,0,295.46,300.27,0.0,0.0,0.000,1263967.1,1263967.1,51058,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036054,444340.00
05/05/2019 02:00,2,0.000,ALERT,213.29,297.87,59.969,1557036004,"201051344000955","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1288532.9,1288532.9,27045,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036056,444341.00
05/05/2019 02:00,2,0.000,ALERT,213.74,298.77,59.959,1557036004,"201051344000648","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1279108.2,1279108.2,50508,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036057,444342.00
05/05/2019 02:00,2,0.000,ALERT,213.96,299.37,59.985,1557036004,"201051344000645","174011545737251",0.00,12.00,0,297.57,300.57,0.0,0.0,0.000,1284066.7,1284066.7,50475,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036059,444343.00
05/05/2019 02:00,2,0.000,ALERT,213.51,299.97,59.938,1557036004,"201051344000569","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1300296.7,1300296.7,18681,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036061,444344.00
05/05/2019 02:00,2,0.000,ALERT,213.74,298.77,59.975,1557036004,"179051228000119","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,87308.0,87308.0,18801,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557036063,444345.00
