ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 02:15,2,0.000,ALERT,213.51,300.27,59.996,1557036904,"201051344000579","174011545737251",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1300209.3,1300209.3,19131,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036906,444346.00
05/05/2019 02:15,2,0.000,ALERT,213.74,298.17,59.990,1557036904,"201051344001025","174011545737251",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,1282712.2,1282712.2,27062,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036908,444347.00
05/05/2019 02:15,2,0.000,ALERT,213.96,298.47,59.996,1557036904,"201051344001093","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1266364.1,1266364.1,27107,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036910,444348.00
05/05/2019 02:15,2,0.000,ALERT,213.51,299.67,60.022,1557036904,"201051344000458","174011545737251",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,1283132.6,1283132.6,18887,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036912,444349.00
05/05/2019 02:15,2,0.000,ALERT,213.74,299.07,60.017,1557036904,"201051344000890","174011545737251",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,1281128.8,1281128.8,27021,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036914,444350.00
05/05/2019 02:15,2,0.000,ALERT,213.29,299.07,60.038,1557036904,"201051344000988","174011545737251",0.00,11.30,0,294.56,301.77,0.0,0.0,0.000,988458.2,988458.2,19219,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036916,444351.00
05/05/2019 02:15,2,0.000,ALERT,214.19,299.07,60.001,1557036904,"201051344000582","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1259824.9,1259824.9,26994,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036918,444352.00
05/05/2019 02:15,2,0.000,ALERT,213.51,299.67,59.996,1557036904,"201051344000868","174011545737251",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,1268418.7,1268418.7,50932,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036919,444353.00
05/05/2019 02:15,2,0.000,ALERT,213.96,299.67,60.006,1557036904,"201051344000576","174011545737251",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,1286392.0,1286392.0,22980,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036921,444354.00
05/05/2019 02:15,2,0.000,ALERT,213.51,299.07,60.001,1557036904,"201051344001158","174011545737251",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,1263116.2,1263116.2,19197,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036923,444355.00
05/05/2019 02:15,2,0.000,ALERT,213.96,298.47,60.028,1557036904,"201051344000917","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1276319.2,1276319.2,26914,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036925,444356.00
05/05/2019 02:15,2,0.000,ALERT,214.19,298.17,59.990,1557036904,"201051344000417","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1023086.4,1023086.4,27065,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036927,444357.00
05/05/2019 02:15,2,0.000,ALERT,214.19,298.77,60.001,1557036904,"201051344000685","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1282729.7,1282729.7,27079,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036929,444358.00
05/05/2019 02:15,2,0.000,ALERT,213.96,297.87,60.006,1557036904,"201051344000651","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1275711.9,1275711.9,27045,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036931,444359.00
05/05/2019 02:15,2,0.000,ALERT,213.51,300.27,60.001,1557036904,"201051344000594","174011545737251",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,1287987.6,1287987.6,50923,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036932,444360.00
05/05/2019 02:15,2,0.000,ALERT,213.74,299.37,60.006,1557036904,"201051344000469","174011545737251",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,1268059.2,1268059.2,19172,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036934,444361.00
05/05/2019 02:15,2,0.000,ALERT,213.96,298.47,60.012,1557036904,"201051344000585","174011545737251",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,1289108.8,1289108.8,27105,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036936,444362.00
05/05/2019 02:15,2,0.000,ALERT,214.19,299.07,60.012,1557036904,"201051344000853","174011545737251",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,1291445.2,1291445.2,18772,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036938,444363.00
05/05/2019 02:15,2,0.000,ALERT,213.96,298.47,60.012,1557036904,"201051344001145","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27021,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036940,444364.00
05/05/2019 02:15,2,0.000,ALERT,213.96,298.47,59.969,1557036904,"201051344000438","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1284064.1,1284064.1,27052,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036942,444365.00
05/05/2019 02:15,2,0.000,ALERT,213.51,298.17,60.022,1557036904,"201051344001135","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1270905.4,1270905.4,27000,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036944,444366.00
05/05/2019 02:15,2,0.000,ALERT,213.51,299.37,59.996,1557036904,"201051344000983","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1289435.8,1289435.8,18768,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036946,444367.00
05/05/2019 02:15,2,0.000,ALERT,213.96,298.17,59.964,1557036904,"201051344001203","174011545737251",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,1278626.0,1278626.0,27060,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036947,444368.00
05/05/2019 02:15,2,0.000,ALERT,213.74,298.47,59.996,1557036904,"201051344001230","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1274734.8,1274734.8,26892,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036949,444369.00
05/05/2019 02:15,2,0.000,ALERT,213.29,297.87,59.985,1557036904,"201051344000646","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1268379.8,1268379.8,27034,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036951,444370.00
05/05/2019 02:15,2,0.000,ALERT,213.74,299.37,59.996,1557036904,"201051344000867","174011545737251",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,1266579.8,1266579.8,50963,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036953,444371.00
05/05/2019 02:15,2,0.000,ALERT,214.19,299.07,60.017,1557036904,"201051344000633","174011545737251",0.00,10.70,0,295.46,301.47,0.0,0.0,0.000,1263967.1,1263967.1,51060,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036955,444372.00
05/05/2019 02:15,2,0.000,ALERT,213.29,298.47,60.001,1557036904,"201051344000955","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1288532.9,1288532.9,27047,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557036956,444373.00
05/05/2019 02:15,2,0.000,ALERT,213.74,299.07,60.001,1557036904,"201051344000648","174011545737251",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,1279108.2,1279108.2,50510,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036958,444374.00
05/05/2019 02:15,2,0.000,ALERT,213.96,299.67,60.006,1557036904,"201051344000645","174011545737251",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,1284066.7,1284066.7,50477,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036960,444375.00
05/05/2019 02:15,2,0.000,ALERT,213.51,300.27,59.996,1557036904,"201051344000569","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1300296.7,1300296.7,18683,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557036962,444376.00
05/05/2019 02:15,2,0.000,ALERT,213.74,298.77,60.022,1557036904,"179051228000119","174011545737251",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,87308.0,87308.0,18803,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557036964,444377.00
05/05/2019 02:30,2,0.000,ALERT,213.29,299.97,60.028,1557037804,"201051344000579","174011545737251",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,1300209.3,1300209.3,19133,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557037806,444378.00
05/05/2019 02:30,2,0.000,ALERT,213.06,297.57,60.017,1557037804,"201051344001025","174011545737251",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,1282712.2,1282712.2,27064,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557037808,444379.00
05/05/2019 02:30,2,0.000,ALERT,213.06,297.87,59.985,1557037804,"201051344001093","174011545737251",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,1266364.1,1266364.1,27109,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037810,444380.00
05/05/2019 02:30,2,0.000,ALERT,213.29,299.37,60.054,1557037804,"201051344000458","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1283132.6,1283132.6,18889,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037812,444381.00
05/05/2019 02:30,2,0.000,ALERT,213.06,298.77,60.022,1557037804,"201051344000890","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,1281128.8,1281128.8,27023,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037814,444382.00
05/05/2019 02:30,2,0.000,ALERT,213.51,299.37,60.017,1557037804,"201051344000988","174011545737251",0.00,11.00,0,294.86,300.87,0.0,0.0,0.000,988458.2,988458.2,19221,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037816,444383.00
05/05/2019 02:30,2,0.000,ALERT,213.74,299.07,59.990,1557037804,"201051344000582","174011545737251",0.00,10.00,0,297.26,300.57,0.0,0.0,0.000,1259824.9,1259824.9,26996,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037817,444384.00
05/05/2019 02:30,2,0.000,ALERT,213.51,300.27,60.017,1557037804,"201051344000868","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1268418.7,1268418.7,50934,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037819,444385.00
05/05/2019 02:30,2,0.000,ALERT,213.96,300.27,60.017,1557037804,"201051344000576","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1286392.0,1286392.0,22982,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037821,444386.00
05/05/2019 02:30,2,0.000,ALERT,213.51,299.67,60.017,1557037804,"201051344001158","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1263116.2,1263116.2,19199,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037823,444387.00
05/05/2019 02:30,2,0.000,ALERT,213.29,297.57,60.012,1557037804,"201051344000917","174011545737251",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,1276319.2,1276319.2,26916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037825,444388.00
05/05/2019 02:30,2,0.000,ALERT,213.51,297.57,60.012,1557037804,"201051344000417","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1023086.4,1023086.4,27067,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037827,444389.00
05/05/2019 02:30,2,0.000,ALERT,213.51,298.17,60.049,1557037804,"201051344000685","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1282729.7,1282729.7,27081,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037829,444390.00
05/05/2019 02:30,2,0.000,ALERT,213.51,297.57,59.975,1557037804,"201051344000651","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1275711.9,1275711.9,27047,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037831,444391.00
05/05/2019 02:30,2,0.000,ALERT,213.29,300.27,60.017,1557037804,"201051344000594","174011545737251",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,1287987.6,1287987.6,50925,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037832,444392.00
05/05/2019 02:30,2,0.000,ALERT,213.51,299.67,60.012,1557037804,"201051344000469","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1268059.2,1268059.2,19174,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037834,444393.00
05/05/2019 02:30,2,0.000,ALERT,213.29,298.47,60.012,1557037804,"201051344000585","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1289108.8,1289108.8,27107,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557037836,444394.00
05/05/2019 02:30,2,0.000,ALERT,213.96,299.67,60.012,1557037804,"201051344000853","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1291445.2,1291445.2,18774,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037838,444395.00
05/05/2019 02:30,2,0.000,ALERT,213.51,298.17,60.038,1557037804,"201051344001145","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27023,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037840,444396.00
05/05/2019 02:30,2,0.000,ALERT,213.29,298.17,60.054,1557037804,"201051344000438","174011545737251",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,1284064.1,1284064.1,27054,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037841,444397.00
05/05/2019 02:30,2,0.000,ALERT,212.83,298.17,60.012,1557037804,"201051344001135","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1270905.4,1270905.4,27002,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037843,444398.00
05/05/2019 02:30,2,0.000,ALERT,213.51,299.97,60.028,1557037804,"201051344000983","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1289435.8,1289435.8,18770,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037845,444399.00
05/05/2019 02:30,2,0.000,ALERT,213.06,297.57,60.012,1557037804,"201051344001203","174011545737251",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,1278626.0,1278626.0,27062,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037847,444400.00
05/05/2019 02:30,2,0.000,ALERT,213.06,298.17,60.054,1557037804,"201051344001230","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1274734.8,1274734.8,26894,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557037849,444401.00
05/05/2019 02:30,2,0.000,ALERT,212.83,297.87,60.022,1557037804,"201051344000646","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1268379.8,1268379.8,27036,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037851,444402.00
05/05/2019 02:30,2,0.000,ALERT,213.74,299.37,60.054,1557037804,"201051344000867","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1266579.8,1266579.8,50965,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037853,444403.00
05/05/2019 02:30,2,0.000,ALERT,214.19,299.37,60.017,1557037804,"201051344000633","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1263967.1,1263967.1,51062,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557037854,444404.00
05/05/2019 02:30,2,0.000,ALERT,212.38,297.57,60.006,1557037804,"201051344000955","174011545737251",0.00,10.70,0,296.36,299.97,0.0,0.0,0.000,1288532.9,1288532.9,27049,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557037856,444405.00
05/05/2019 02:30,2,0.000,ALERT,213.51,298.77,60.006,1557037804,"201051344000648","174011545737251",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,1279108.2,1279108.2,50512,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037858,444406.00
05/05/2019 02:30,2,0.000,ALERT,213.74,299.37,60.017,1557037804,"201051344000645","174011545737251",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,1284066.7,1284066.7,50479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037860,444407.00
05/05/2019 02:30,2,0.000,ALERT,213.29,300.27,60.012,1557037804,"201051344000569","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1300296.7,1300296.7,18685,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557037862,444408.00
05/05/2019 02:30,2,0.000,ALERT,213.51,299.07,60.001,1557037804,"179051228000119","174011545737251",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,87308.0,87308.0,18805,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557037863,444409.00
05/05/2019 02:45,2,0.000,ALERT,212.61,299.07,60.065,1557038704,"201051344000579","174011545737251",0.00,10.70,0,287.35,302.07,0.0,0.0,0.000,1300209.3,1300209.3,19135,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038707,444410.00
05/05/2019 02:45,2,0.000,ALERT,212.16,296.66,60.022,1557038704,"201051344001025","174011545737251",0.00,10.00,0,284.94,300.27,0.0,0.0,0.000,1282712.2,1282712.2,27066,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038708,444411.00
05/05/2019 02:45,2,0.000,ALERT,212.16,297.26,59.985,1557038704,"201051344001093","174011545737251",0.00,11.00,0,284.94,299.67,0.0,0.0,0.000,1266364.1,1266364.1,27111,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038710,444412.00
05/05/2019 02:45,2,0.000,ALERT,213.51,300.27,60.033,1557038704,"201051344000458","174011545737251",0.00,11.70,0,286.74,302.07,0.0,0.0,0.000,1283132.6,1283132.6,18891,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038712,444413.00
05/05/2019 02:45,2,0.000,ALERT,213.29,299.07,60.028,1557038704,"201051344000890","174011545737251",0.00,10.70,0,285.84,300.87,0.0,0.0,0.000,1281128.8,1281128.8,27025,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038714,444414.00
05/05/2019 02:45,2,0.000,ALERT,213.51,299.97,60.033,1557038704,"201051344000988","174011545737251",0.00,11.00,0,284.04,301.17,0.0,0.0,0.000,988458.2,988458.2,19223,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038716,444415.00
05/05/2019 02:45,2,0.000,ALERT,213.74,299.67,60.070,1557038704,"201051344000582","174011545737251",0.00,10.00,0,285.84,300.57,0.0,0.0,0.000,1259824.9,1259824.9,26998,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038718,444416.00
05/05/2019 02:45,2,0.000,ALERT,213.74,300.87,60.043,1557038704,"201051344000868","174011545737251",0.00,10.70,0,287.35,302.07,0.0,0.0,0.000,1268418.7,1268418.7,50936,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038720,444417.00
05/05/2019 02:45,2,0.000,ALERT,214.19,300.87,60.038,1557038704,"201051344000576","174011545737251",0.00,10.30,0,286.74,301.77,0.0,0.0,0.000,1286392.0,1286392.0,22984,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038721,444418.00
05/05/2019 02:45,2,0.000,ALERT,213.74,299.97,60.043,1557038704,"201051344001158","174011545737251",0.00,10.00,0,285.84,301.17,0.0,0.0,0.000,1263116.2,1263116.2,19201,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038723,444419.00
05/05/2019 02:45,2,0.000,ALERT,213.51,298.17,60.049,1557038704,"201051344000917","174011545737251",0.00,11.30,0,284.04,299.37,0.0,0.0,0.000,1276319.2,1276319.2,26918,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038726,444420.00
05/05/2019 02:45,2,0.000,ALERT,213.51,298.17,60.006,1557038704,"201051344000417","174011545737251",0.00,10.30,0,284.64,299.07,0.0,0.0,0.000,1023086.4,1023086.4,27069,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038727,444421.00
05/05/2019 02:45,2,0.000,ALERT,213.51,298.77,60.049,1557038704,"201051344000685","174011545737251",0.00,10.30,0,285.24,299.67,0.0,0.0,0.000,1282729.7,1282729.7,27083,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038729,444422.00
05/05/2019 02:45,2,0.000,ALERT,213.51,297.87,60.017,1557038704,"201051344000651","174011545737251",0.00,9.70,0,284.64,299.37,0.0,0.0,0.000,1275711.9,1275711.9,27049,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038731,444423.00
05/05/2019 02:45,2,0.000,ALERT,213.51,300.87,60.043,1557038704,"201051344000594","174011545737251",0.00,10.70,0,286.44,302.07,0.0,0.0,0.000,1287987.6,1287987.6,50927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038733,444424.00
05/05/2019 02:45,2,0.000,ALERT,213.74,300.27,60.054,1557038704,"201051344000469","174011545737251",0.00,10.00,0,285.54,301.17,0.0,0.0,0.000,1268059.2,1268059.2,19176,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038735,444425.00
05/05/2019 02:45,2,0.000,ALERT,213.51,298.77,60.059,1557038704,"201051344000585","174011545737251",0.00,10.70,0,284.64,299.97,0.0,0.0,0.000,1289108.8,1289108.8,27109,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038737,444426.00
05/05/2019 02:45,2,0.000,ALERT,214.19,300.27,60.043,1557038704,"201051344000853","174011545737251",0.00,10.70,0,286.74,301.47,0.0,0.0,0.000,1291445.2,1291445.2,18776,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038738,444427.00
05/05/2019 02:45,2,0.000,ALERT,213.51,298.77,60.033,1557038704,"201051344001145","174011545737251",0.00,10.30,0,285.54,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27025,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557038740,444428.00
05/05/2019 02:45,2,0.000,ALERT,213.51,298.77,60.043,1557038704,"201051344000438","174011545737251",0.00,10.00,0,285.54,300.27,0.0,0.0,0.000,1284064.1,1284064.1,27056,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038742,444429.00
05/05/2019 02:45,2,0.000,ALERT,212.83,298.47,60.070,1557038704,"201051344001135","174011545737251",0.00,10.30,0,285.54,300.27,0.0,0.0,0.000,1270905.4,1270905.4,27004,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557038744,444430.00
05/05/2019 02:45,2,0.000,ALERT,213.74,300.57,60.028,1557038704,"201051344000983","174011545737251",0.00,11.00,0,287.05,301.77,0.0,0.0,0.000,1289435.8,1289435.8,18772,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557038746,444431.00
05/05/2019 02:45,2,0.000,ALERT,213.29,297.87,60.028,1557038704,"201051344001203","174011545737251",0.00,10.30,0,284.94,301.47,0.0,0.0,0.000,1278626.0,1278626.0,27064,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038747,444432.00
05/05/2019 02:45,2,0.000,ALERT,213.29,298.77,60.028,1557038704,"201051344001230","174011545737251",0.00,10.30,0,285.24,299.97,0.0,0.0,0.000,1274734.8,1274734.8,26896,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038749,444433.00
05/05/2019 02:45,2,0.000,ALERT,212.83,298.17,60.033,1557038704,"201051344000646","174011545737251",0.00,10.30,0,284.64,299.37,0.0,0.0,0.000,1268379.8,1268379.8,27038,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038751,444434.00
05/05/2019 02:45,2,0.000,ALERT,213.96,299.97,60.038,1557038704,"201051344000867","174011545737251",0.00,11.30,0,286.44,301.77,0.0,0.0,0.000,1266579.8,1266579.8,50967,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557038753,444435.00
05/05/2019 02:45,2,0.000,ALERT,214.19,299.97,60.033,1557038704,"201051344000633","174011545737251",0.00,10.30,0,284.94,300.87,0.0,0.0,0.000,1263967.1,1263967.1,51064,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557038755,444436.00
05/05/2019 02:45,2,0.000,ALERT,212.83,298.17,60.038,1557038704,"201051344000955","174011545737251",0.00,10.70,0,285.24,299.67,0.0,0.0,0.000,1288532.9,1288532.9,27051,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038756,444437.00
05/05/2019 02:45,2,0.000,ALERT,213.74,299.67,60.054,1557038704,"201051344000648","174011545737251",0.00,10.00,0,286.14,301.47,0.0,0.0,0.000,1279108.2,1279108.2,50514,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557038758,444438.00
05/05/2019 02:45,2,0.000,ALERT,213.96,300.27,60.033,1557038704,"201051344000645","174011545737251",0.00,11.00,0,286.44,301.17,0.0,0.0,0.000,1284066.7,1284066.7,50481,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557038760,444439.00
05/05/2019 02:45,2,0.000,ALERT,213.74,300.87,59.990,1557038704,"201051344000569","174011545737251",0.00,11.00,0,287.35,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18687,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557038762,444440.00
05/05/2019 02:45,2,0.000,ALERT,213.96,299.97,60.017,1557038704,"179051228000119","174011545737251",0.00,12.30,0,285.24,300.87,0.0,0.0,0.000,87308.0,87308.0,18807,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557038764,444441.00
05/05/2019 03:00,2,0.000,ALERT,213.29,300.27,60.043,1557039604,"201051344000579","174011545737251",0.00,10.70,0,296.96,302.37,0.0,0.0,0.000,1300209.3,1300209.3,19137,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039606,444442.00
05/05/2019 03:00,2,0.000,ALERT,212.61,297.26,60.038,1557039604,"201051344001025","174011545737251",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,1282712.2,1282712.2,27068,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557039608,444443.00
05/05/2019 03:00,2,0.000,ALERT,212.83,298.17,60.049,1557039604,"201051344001093","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1266364.1,1266364.1,27113,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039610,444444.00
05/05/2019 03:00,2,0.000,ALERT,213.06,299.67,60.038,1557039604,"201051344000458","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1283132.6,1283132.6,18893,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039612,444445.00
05/05/2019 03:00,2,0.000,ALERT,212.83,298.47,60.043,1557039604,"201051344000890","174011545737251",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,1281128.8,1281128.8,27027,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039614,444446.00
05/05/2019 03:00,2,0.000,ALERT,213.06,299.37,60.038,1557039604,"201051344000988","174011545737251",0.00,10.70,0,295.76,301.47,0.0,0.0,0.000,988458.2,988458.2,19225,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039615,444447.00
05/05/2019 03:00,2,0.000,ALERT,213.29,298.77,60.043,1557039604,"201051344000582","174011545737251",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,1259824.9,1259824.9,27000,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557039617,444448.00
05/05/2019 03:00,2,0.000,ALERT,213.06,299.97,60.033,1557039604,"201051344000868","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1268418.7,1268418.7,50938,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039619,444449.00
05/05/2019 03:00,2,0.000,ALERT,213.74,300.27,60.070,1557039604,"201051344000576","174011545737251",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,1286392.0,1286392.0,22986,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557039621,444450.00
05/05/2019 03:00,2,0.000,ALERT,213.29,299.37,60.038,1557039604,"201051344001158","174011545737251",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1263116.2,1263116.2,19203,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557039623,444451.00
05/05/2019 03:00,2,0.000,ALERT,213.06,297.26,60.033,1557039604,"201051344000917","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1276319.2,1276319.2,26920,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039625,444452.00
05/05/2019 03:00,2,0.000,ALERT,213.06,297.26,59.996,1557039604,"201051344000417","174011545737251",0.00,10.30,0,296.36,299.67,0.0,0.0,0.000,1023086.4,1023086.4,27071,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039627,444453.00
05/05/2019 03:00,2,0.000,ALERT,213.06,297.57,60.022,1557039604,"201051344000685","174011545737251",0.00,10.30,0,296.66,299.97,0.0,0.0,0.000,1282729.7,1282729.7,27085,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557039629,444454.00
05/05/2019 03:00,2,0.000,ALERT,212.83,296.96,60.049,1557039604,"201051344000651","174011545737251",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,1275711.9,1275711.9,27051,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039630,444455.00
05/05/2019 03:00,2,0.000,ALERT,213.06,299.97,60.022,1557039604,"201051344000594","174011545737251",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1287987.6,1287987.6,50929,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039632,444456.00
05/05/2019 03:00,2,0.000,ALERT,213.29,299.37,60.017,1557039604,"201051344000469","174011545737251",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,1268059.2,1268059.2,19178,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039634,444457.00
05/05/2019 03:00,2,0.000,ALERT,212.83,297.57,60.012,1557039604,"201051344000585","174011545737251",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1289108.8,1289108.8,27111,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039636,444458.00
05/05/2019 03:00,2,0.000,ALERT,213.74,299.67,60.028,1557039604,"201051344000853","174011545737251",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,1291445.2,1291445.2,18778,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039638,444459.00
05/05/2019 03:00,2,0.000,ALERT,213.06,298.17,59.990,1557039604,"201051344001145","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27027,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039640,444460.00
05/05/2019 03:00,2,0.000,ALERT,212.83,297.57,60.001,1557039604,"201051344000438","174011545737251",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,1284064.1,1284064.1,27058,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039642,444461.00
05/05/2019 03:00,2,0.000,ALERT,212.38,297.57,60.006,1557039604,"201051344001135","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1270905.4,1270905.4,27006,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039644,444462.00
05/05/2019 03:00,2,0.000,ALERT,213.06,299.67,60.017,1557039604,"201051344000983","174011545737251",0.00,10.70,0,298.77,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18774,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039645,444463.00
05/05/2019 03:00,2,0.000,ALERT,212.83,297.26,60.017,1557039604,"201051344001203","174011545737251",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,1278626.0,1278626.0,27066,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557039647,444464.00
05/05/2019 03:00,2,0.000,ALERT,212.83,297.87,59.985,1557039604,"201051344001230","174011545737251",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,1274734.8,1274734.8,26898,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039649,444465.00
05/05/2019 03:00,2,0.000,ALERT,212.38,297.26,59.985,1557039604,"201051344000646","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1268379.8,1268379.8,27040,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039651,444466.00
05/05/2019 03:00,2,0.000,ALERT,213.51,299.67,59.985,1557039604,"201051344000867","174011545737251",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,1266579.8,1266579.8,50969,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039653,444467.00
05/05/2019 03:00,2,0.000,ALERT,213.74,299.37,59.990,1557039604,"201051344000633","174011545737251",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,1263967.1,1263967.1,51066,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039654,444468.00
05/05/2019 03:00,2,0.000,ALERT,212.38,297.87,59.980,1557039604,"201051344000955","174011545737251",0.00,10.30,0,296.36,299.67,0.0,0.0,0.000,1288532.9,1288532.9,27053,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039656,444469.00
05/05/2019 03:00,2,0.000,ALERT,213.29,299.07,59.985,1557039604,"201051344000648","174011545737251",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,1279108.2,1279108.2,50516,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557039658,444470.00
05/05/2019 03:00,2,0.000,ALERT,213.74,299.67,60.001,1557039604,"201051344000645","174011545737251",0.00,11.00,0,298.47,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50483,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039660,444471.00
05/05/2019 03:00,2,0.000,ALERT,213.29,300.57,59.980,1557039604,"201051344000569","174011545737251",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,1300296.7,1300296.7,18689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557039662,444472.00
05/05/2019 03:00,2,0.000,ALERT,213.51,299.07,59.980,1557039604,"179051228000119","174011545737251",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,87308.0,87308.0,18809,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557039664,444473.00
05/05/2019 03:15,2,0.000,ALERT,213.96,300.87,59.996,1557040504,"201051344000579","174011545737251",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,1300209.3,1300209.3,19139,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040506,444474.00
05/05/2019 03:15,2,0.000,ALERT,213.51,297.87,59.964,1557040504,"201051344001025","174011545737251",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,1282712.2,1282712.2,27070,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040508,444475.00
05/05/2019 03:15,2,0.000,ALERT,213.51,298.47,60.017,1557040504,"201051344001093","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1266364.1,1266364.1,27115,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040509,444476.00
05/05/2019 03:15,2,0.000,ALERT,213.74,300.27,60.006,1557040504,"201051344000458","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1283132.6,1283132.6,18895,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040511,444477.00
05/05/2019 03:15,2,0.000,ALERT,213.51,298.77,59.980,1557040504,"201051344000890","174011545737251",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,1281128.8,1281128.8,27029,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040513,444478.00
05/05/2019 03:15,2,0.000,ALERT,213.74,300.27,60.012,1557040504,"201051344000988","174011545737251",0.00,10.30,0,294.86,301.47,0.0,0.0,0.000,988458.2,988458.2,19227,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040515,444479.00
05/05/2019 03:15,2,0.000,ALERT,213.96,299.37,60.006,1557040504,"201051344000582","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1259824.9,1259824.9,27002,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040517,444480.00
05/05/2019 03:15,2,0.000,ALERT,213.96,300.87,60.049,1557040504,"201051344000868","174011545737251",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,1268418.7,1268418.7,50940,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040519,444481.00
05/05/2019 03:15,2,0.000,ALERT,214.41,300.87,60.006,1557040504,"201051344000576","174011545737251",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1286392.0,1286392.0,22988,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040520,444482.00
05/05/2019 03:15,2,0.000,ALERT,213.96,299.97,59.964,1557040504,"201051344001158","174011545737251",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,1263116.2,1263116.2,19205,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040522,444483.00
05/05/2019 03:15,2,0.000,ALERT,213.74,297.87,60.054,1557040504,"201051344000917","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1276319.2,1276319.2,26922,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040525,444484.00
05/05/2019 03:15,2,0.000,ALERT,213.74,297.87,60.006,1557040504,"201051344000417","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1023086.4,1023086.4,27073,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040526,444485.00
05/05/2019 03:15,2,0.000,ALERT,213.96,298.17,60.001,1557040504,"201051344000685","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1282729.7,1282729.7,27087,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040528,444486.00
05/05/2019 03:15,2,0.000,ALERT,213.74,297.87,60.006,1557040504,"201051344000651","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1275711.9,1275711.9,27053,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040530,444487.00
05/05/2019 03:15,2,0.000,ALERT,213.74,300.87,60.001,1557040504,"201051344000594","174011545737251",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,1287987.6,1287987.6,50931,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040532,444488.00
05/05/2019 03:15,2,0.000,ALERT,213.96,300.27,60.001,1557040504,"201051344000469","174011545737251",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,1268059.2,1268059.2,19180,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040534,444489.00
