ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 03:15,2,0.000,ALERT,213.74,298.77,60.006,1557040504,"201051344000585","174011545737251",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,1289108.8,1289108.8,27113,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040535,444490.00
05/05/2019 03:15,2,0.000,ALERT,214.41,300.27,59.985,1557040504,"201051344000853","174011545737251",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1291445.2,1291445.2,18780,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040537,444491.00
05/05/2019 03:15,2,0.000,ALERT,213.74,298.47,59.985,1557040504,"201051344001145","174011545737251",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27029,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040539,444492.00
05/05/2019 03:15,2,0.000,ALERT,213.74,298.47,59.964,1557040504,"201051344000438","174011545737251",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,1284064.1,1284064.1,27060,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040541,444493.00
05/05/2019 03:15,2,0.000,ALERT,213.29,298.47,60.001,1557040504,"201051344001135","174011545737251",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,1270905.4,1270905.4,27008,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040543,444494.00
05/05/2019 03:15,2,0.000,ALERT,213.74,300.57,60.001,1557040504,"201051344000983","174011545737251",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18776,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040544,444495.00
05/05/2019 03:15,2,0.000,ALERT,213.51,298.17,60.006,1557040504,"201051344001203","174011545737251",0.00,9.70,0,295.46,301.47,0.0,0.0,0.000,1278626.0,1278626.0,27068,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040547,444496.00
05/05/2019 03:15,2,0.000,ALERT,213.51,298.77,59.985,1557040504,"201051344001230","174011545737251",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,1274734.8,1274734.8,26900,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040548,444497.00
05/05/2019 03:15,2,0.000,ALERT,213.29,298.17,60.038,1557040504,"201051344000646","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1268379.8,1268379.8,27042,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040550,444498.00
05/05/2019 03:15,2,0.000,ALERT,213.96,299.97,60.001,1557040504,"201051344000867","174011545737251",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,1266579.8,1266579.8,50971,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040552,444499.00
05/05/2019 03:15,2,0.000,ALERT,214.41,299.67,60.006,1557040504,"201051344000633","174011545737251",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,1263967.1,1263967.1,51068,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040554,444500.00
05/05/2019 03:15,2,0.000,ALERT,213.06,298.17,59.980,1557040504,"201051344000955","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1288532.9,1288532.9,27055,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040556,444501.00
05/05/2019 03:15,2,0.000,ALERT,213.96,299.37,60.001,1557040504,"201051344000648","174011545737251",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,1279108.2,1279108.2,50518,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040558,444502.00
05/05/2019 03:15,2,0.000,ALERT,214.19,299.67,59.985,1557040504,"201051344000645","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50485,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557040560,444503.00
05/05/2019 03:15,2,0.000,ALERT,213.96,300.57,60.001,1557040504,"201051344000569","174011545737251",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1300296.7,1300296.7,18691,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557040561,444504.00
05/05/2019 03:15,2,0.000,ALERT,214.19,299.37,60.001,1557040504,"179051228000119","174011545737251",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,87308.0,87308.0,18811,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557040563,444505.00
05/05/2019 03:30,2,0.000,ALERT,213.74,300.87,60.022,1557041404,"201051344000579","174011545737251",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,1300209.3,1300209.3,19141,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041406,444506.00
05/05/2019 03:30,2,0.000,ALERT,213.06,297.87,60.022,1557041404,"201051344001025","174011545737251",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,1282712.2,1282712.2,27072,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557041408,444507.00
05/05/2019 03:30,2,0.000,ALERT,213.29,298.47,60.043,1557041404,"201051344001093","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1266364.1,1266364.1,27117,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041410,444508.00
05/05/2019 03:30,2,0.000,ALERT,213.74,300.27,60.022,1557041404,"201051344000458","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1283132.6,1283132.6,18897,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041411,444509.00
05/05/2019 03:30,2,0.000,ALERT,213.29,299.07,60.028,1557041404,"201051344000890","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1281128.8,1281128.8,27031,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557041413,444510.00
05/05/2019 03:30,2,0.000,ALERT,213.74,300.57,60.038,1557041404,"201051344000988","174011545737251",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,988458.2,988458.2,19229,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557041415,444511.00
05/05/2019 03:30,2,0.000,ALERT,213.74,299.07,60.070,1557041404,"201051344000582","174011545737251",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1259824.9,1259824.9,27004,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557041417,444512.00
05/05/2019 03:30,2,0.000,ALERT,213.74,301.17,60.033,1557041404,"201051344000868","174011545737251",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,1268418.7,1268418.7,50942,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041419,444513.00
05/05/2019 03:30,2,0.000,ALERT,214.19,300.87,60.043,1557041404,"201051344000576","174011545737251",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,1286392.0,1286392.0,22990,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041421,444514.00
05/05/2019 03:30,2,0.000,ALERT,213.74,300.27,59.985,1557041404,"201051344001158","174011545737251",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1263116.2,1263116.2,19207,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041423,444515.00
05/05/2019 03:30,2,0.000,ALERT,213.51,297.87,60.038,1557041404,"201051344000917","174011545737251",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,1276319.2,1276319.2,26924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041425,444516.00
05/05/2019 03:30,2,0.000,ALERT,213.51,297.87,59.990,1557041404,"201051344000417","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1023086.4,1023086.4,27075,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557041426,444517.00
05/05/2019 03:30,2,0.000,ALERT,213.74,298.77,60.038,1557041404,"201051344000685","174011545737251",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,1282729.7,1282729.7,27089,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041428,444518.00
05/05/2019 03:30,2,0.000,ALERT,213.51,297.57,60.033,1557041404,"201051344000651","174011545737251",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,1275711.9,1275711.9,27055,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041430,444519.00
05/05/2019 03:30,2,0.000,ALERT,213.51,301.17,60.028,1557041404,"201051344000594","174011545737251",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,1287987.6,1287987.6,50933,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557041432,444520.00
05/05/2019 03:30,2,0.000,ALERT,213.74,300.27,60.028,1557041404,"201051344000469","174011545737251",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,1268059.2,1268059.2,19182,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041434,444521.00
05/05/2019 03:30,2,0.000,ALERT,213.51,298.77,60.001,1557041404,"201051344000585","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1289108.8,1289108.8,27115,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041436,444522.00
05/05/2019 03:30,2,0.000,ALERT,214.41,300.27,60.033,1557041404,"201051344000853","174011545737251",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,1291445.2,1291445.2,18782,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557041437,444523.00
05/05/2019 03:30,2,0.000,ALERT,213.51,298.77,60.022,1557041404,"201051344001145","174011545737251",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27031,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041439,444524.00
05/05/2019 03:30,2,0.000,ALERT,213.51,298.47,60.038,1557041404,"201051344000438","174011545737251",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,1284064.1,1284064.1,27062,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041441,444525.00
05/05/2019 03:30,2,0.000,ALERT,213.06,298.47,60.017,1557041404,"201051344001135","174011545737251",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,1270905.4,1270905.4,27010,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041443,444526.00
05/05/2019 03:30,2,0.000,ALERT,213.74,300.57,60.065,1557041404,"201051344000983","174011545737251",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18778,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041445,444527.00
05/05/2019 03:30,2,0.000,ALERT,213.51,298.17,60.028,1557041404,"201051344001203","174011545737251",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,1278626.0,1278626.0,27070,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041447,444528.00
05/05/2019 03:30,2,0.000,ALERT,213.29,298.77,60.001,1557041404,"201051344001230","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1274734.8,1274734.8,26902,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041448,444529.00
05/05/2019 03:30,2,0.000,ALERT,213.06,298.47,60.028,1557041404,"201051344000646","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1268379.8,1268379.8,27044,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041450,444530.00
05/05/2019 03:30,2,0.000,ALERT,213.96,300.27,60.043,1557041404,"201051344000867","174011545737251",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,1266579.8,1266579.8,50973,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041452,444531.00
05/05/2019 03:30,2,0.000,ALERT,214.19,299.97,60.028,1557041404,"201051344000633","174011545737251",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,1263967.1,1263967.1,51070,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041454,444532.00
05/05/2019 03:30,2,0.000,ALERT,212.83,298.47,60.022,1557041404,"201051344000955","174011545737251",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1288532.9,1288532.9,27057,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041456,444533.00
05/05/2019 03:30,2,0.000,ALERT,213.96,299.67,60.049,1557041404,"201051344000648","174011545737251",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,1279108.2,1279108.2,50520,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041458,444534.00
05/05/2019 03:30,2,0.000,ALERT,213.96,300.27,60.028,1557041404,"201051344000645","174011545737251",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50487,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041460,444535.00
05/05/2019 03:30,2,0.000,ALERT,213.74,301.17,60.022,1557041404,"201051344000569","174011545737251",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18693,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557041462,444536.00
05/05/2019 03:30,2,0.000,ALERT,213.96,299.97,59.985,1557041404,"179051228000119","174011545737251",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,87308.0,87308.0,18813,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557041463,444537.00
05/05/2019 03:45,2,0.000,ALERT,213.74,300.87,60.017,1557042306,"201051344000579","174011545737251",0.00,10.00,0,298.17,321.01,0.0,0.0,0.000,1300209.3,1300209.3,19143,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042308,444538.00
05/05/2019 03:45,2,0.000,ALERT,212.16,296.36,60.070,1557042306,"201051344001025","174011545737251",0.00,9.00,0,295.46,332.13,0.0,0.0,0.000,1282712.2,1282712.2,27074,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042310,444539.00
05/05/2019 03:45,2,0.000,ALERT,212.83,297.57,60.012,1557042306,"201051344001093","174011545737251",0.00,10.00,0,295.76,332.43,0.0,0.0,0.000,1266364.1,1266364.1,27119,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042312,444540.00
05/05/2019 03:45,2,0.000,ALERT,212.83,298.77,59.975,1557042306,"201051344000458","174011545737251",0.00,10.70,0,296.96,320.71,0.0,0.0,0.000,1283132.6,1283132.6,18899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042313,444541.00
05/05/2019 03:45,2,0.000,ALERT,213.51,299.37,60.022,1557042306,"201051344000890","174011545737251",0.00,9.70,0,296.36,334.84,0.0,0.0,0.000,1281128.8,1281128.8,27033,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042315,444542.00
05/05/2019 03:45,2,0.000,ALERT,213.51,299.97,60.033,1557042306,"201051344000988","174011545737251",0.00,10.00,0,294.26,320.41,0.0,0.0,0.000,988458.2,988458.2,19231,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042317,444543.00
05/05/2019 03:45,2,0.000,ALERT,214.19,300.27,60.017,1557042306,"201051344000582","174011545737251",0.00,9.30,0,296.66,334.24,0.0,0.0,0.000,1259824.9,1259824.9,27006,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042319,444544.00
05/05/2019 03:45,2,0.000,ALERT,213.51,300.57,60.022,1557042306,"201051344000868","174011545737251",0.00,9.70,0,297.57,322.51,0.0,0.0,0.000,1268418.7,1268418.7,50944,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042321,444545.00
05/05/2019 03:45,2,0.000,ALERT,214.19,300.57,60.033,1557042306,"201051344000576","174011545737251",0.00,9.70,0,296.96,321.61,0.0,0.0,0.000,1286392.0,1286392.0,22992,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042323,444546.00
05/05/2019 03:45,2,0.000,ALERT,213.74,299.97,60.028,1557042306,"201051344001158","174011545737251",0.00,9.30,0,296.36,320.41,0.0,0.0,0.000,1263116.2,1263116.2,19209,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042325,444547.00
05/05/2019 03:45,2,0.000,ALERT,213.96,299.07,60.022,1557042306,"201051344000917","174011545737251",0.00,10.30,0,294.56,332.13,0.0,0.0,0.000,1276319.2,1276319.2,26926,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042327,444548.00
05/05/2019 03:45,2,0.000,ALERT,213.96,298.77,60.059,1557042306,"201051344000417","174011545737251",0.00,9.70,0,295.46,333.33,0.0,0.0,0.000,1023086.4,1023086.4,27077,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042328,444549.00
05/05/2019 03:45,2,0.000,ALERT,214.19,299.37,60.033,1557042306,"201051344000685","174011545737251",0.00,9.70,0,296.06,335.44,0.0,0.0,0.000,1282729.7,1282729.7,27091,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042330,444550.00
05/05/2019 03:45,2,0.000,ALERT,213.96,298.47,60.028,1557042306,"201051344000651","174011545737251",0.00,9.00,0,295.46,331.83,0.0,0.0,0.000,1275711.9,1275711.9,27057,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042332,444551.00
05/05/2019 03:45,2,0.000,ALERT,213.51,300.57,60.022,1557042306,"201051344000594","174011545737251",0.00,9.70,0,296.66,323.11,0.0,0.0,0.000,1287987.6,1287987.6,50935,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042334,444552.00
05/05/2019 03:45,2,0.000,ALERT,213.96,300.27,60.006,1557042306,"201051344000469","174011545737251",0.00,9.30,0,296.06,320.71,0.0,0.0,0.000,1268059.2,1268059.2,19184,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042336,444553.00
05/05/2019 03:45,2,0.000,ALERT,213.96,299.37,60.017,1557042306,"201051344000585","174011545737251",0.00,9.70,0,295.46,332.73,0.0,0.0,0.000,1289108.8,1289108.8,27117,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042338,444554.00
05/05/2019 03:45,2,0.000,ALERT,214.41,299.97,60.038,1557042306,"201051344000853","174011545737251",0.00,9.70,0,296.96,320.41,0.0,0.0,0.000,1291445.2,1291445.2,18784,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042340,444555.00
05/05/2019 03:45,2,0.000,ALERT,214.19,299.67,59.980,1557042306,"201051344001145","174011545737251",0.00,9.30,0,296.36,335.44,0.0,0.0,0.000,1290984.8,1290984.8,27033,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042342,444556.00
05/05/2019 03:45,2,0.000,ALERT,213.96,299.37,60.033,1557042306,"201051344000438","174011545737251",0.00,9.30,0,296.06,333.33,0.0,0.0,0.000,1284064.1,1284064.1,27064,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042344,444557.00
05/05/2019 03:45,2,0.000,ALERT,213.74,299.37,60.022,1557042306,"201051344001135","174011545737251",0.00,9.70,0,296.06,332.13,0.0,0.0,0.000,1270905.4,1270905.4,27012,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042345,444558.00
05/05/2019 03:45,2,0.000,ALERT,213.74,300.57,60.028,1557042306,"201051344000983","174011545737251",0.00,10.00,0,297.26,321.01,0.0,0.0,0.000,1289435.8,1289435.8,18780,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042347,444559.00
05/05/2019 03:45,2,0.000,ALERT,213.96,299.07,60.022,1557042306,"201051344001203","174011545737251",0.00,9.30,0,295.76,333.33,0.0,0.0,0.000,1278626.0,1278626.0,27072,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042349,444560.00
05/05/2019 03:45,2,0.000,ALERT,213.96,299.67,60.022,1557042306,"201051344001230","174011545737251",0.00,9.30,0,296.36,335.14,0.0,0.0,0.000,1274734.8,1274734.8,26904,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042351,444561.00
05/05/2019 03:45,2,0.000,ALERT,213.74,299.07,60.059,1557042306,"201051344000646","174011545737251",0.00,9.30,0,295.16,333.93,0.0,0.0,0.000,1268379.8,1268379.8,27046,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042353,444562.00
05/05/2019 03:45,2,0.000,ALERT,213.74,299.67,60.022,1557042306,"201051344000867","174011545737251",0.00,10.30,0,296.66,321.91,0.0,0.0,0.000,1266579.8,1266579.8,50975,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042355,444563.00
05/05/2019 03:45,2,0.000,ALERT,214.19,299.37,60.017,1557042306,"201051344000633","174011545737251",0.00,9.30,0,295.16,322.21,0.0,0.0,0.000,1263967.1,1263967.1,51072,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042356,444564.00
05/05/2019 03:45,2,0.000,ALERT,213.51,299.37,60.038,1557042306,"201051344000955","174011545737251",0.00,9.70,0,296.06,333.63,0.0,0.0,0.000,1288532.9,1288532.9,27059,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042358,444565.00
05/05/2019 03:45,2,0.000,ALERT,213.74,299.07,60.033,1557042306,"201051344000648","174011545737251",0.00,9.30,0,296.36,321.01,0.0,0.0,0.000,1279108.2,1279108.2,50522,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042360,444566.00
05/05/2019 03:45,2,0.000,ALERT,213.96,299.97,60.028,1557042306,"201051344000645","174011545737251",0.00,10.30,0,296.96,321.31,0.0,0.0,0.000,1284066.7,1284066.7,50489,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557042362,444567.00
05/05/2019 03:45,2,0.000,ALERT,213.74,300.57,60.033,1557042306,"201051344000569","174011545737251",0.00,10.00,0,297.57,321.31,0.0,0.0,0.000,1300296.7,1300296.7,18695,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557042364,444568.00
05/05/2019 03:45,2,0.000,ALERT,213.96,299.67,60.028,1557042306,"179051228000119","174011545737251",0.00,11.70,0,295.76,320.71,0.0,0.0,0.000,87308.0,87308.0,18815,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557042366,444569.00
05/05/2019 04:00,2,0.000,ALERT,213.51,300.87,60.012,1557043204,"201051344000579","174011545737251",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,1300209.3,1300209.3,19145,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043206,444570.00
05/05/2019 04:00,2,0.000,ALERT,213.74,298.77,60.006,1557043204,"201051344001025","174011545737251",0.00,9.00,0,294.86,301.47,0.0,0.0,0.000,1282712.2,1282712.2,27076,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043208,444571.00
05/05/2019 04:00,2,0.000,ALERT,213.96,299.37,60.006,1557043204,"201051344001093","174011545737251",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,1266364.1,1266364.1,27121,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043210,444572.00
05/05/2019 04:00,2,0.000,ALERT,213.51,299.67,59.964,1557043204,"201051344000458","174011545737251",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,1283132.6,1283132.6,18901,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043212,444573.00
05/05/2019 04:00,2,0.000,ALERT,213.74,299.67,60.017,1557043204,"201051344000890","174011545737251",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,1281128.8,1281128.8,27035,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043214,444574.00
05/05/2019 04:00,2,0.000,ALERT,213.29,299.67,60.017,1557043204,"201051344000988","174011545737251",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,988458.2,988458.2,19233,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043215,444575.00
05/05/2019 04:00,2,0.000,ALERT,214.41,300.27,60.006,1557043204,"201051344000582","174011545737251",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,1259824.9,1259824.9,27008,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043217,444576.00
05/05/2019 04:00,2,0.000,ALERT,213.51,300.27,59.980,1557043204,"201051344000868","174011545737251",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,1268418.7,1268418.7,50946,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043219,444577.00
05/05/2019 04:00,2,0.000,ALERT,213.96,300.57,60.012,1557043204,"201051344000576","174011545737251",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,1286392.0,1286392.0,22994,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043221,444578.00
05/05/2019 04:00,2,0.000,ALERT,213.51,299.67,60.017,1557043204,"201051344001158","174011545737251",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1263116.2,1263116.2,19211,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043223,444579.00
05/05/2019 04:00,2,0.000,ALERT,214.19,298.77,60.006,1557043204,"201051344000917","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1276319.2,1276319.2,26928,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043225,444580.00
05/05/2019 04:00,2,0.000,ALERT,213.96,298.77,60.012,1557043204,"201051344000417","174011545737251",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,1023086.4,1023086.4,27079,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043227,444581.00
05/05/2019 04:00,2,0.000,ALERT,214.19,299.37,60.006,1557043204,"201051344000685","174011545737251",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1282729.7,1282729.7,27093,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043229,444582.00
05/05/2019 04:00,2,0.000,ALERT,213.96,298.77,60.006,1557043204,"201051344000651","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1275711.9,1275711.9,27059,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043230,444583.00
05/05/2019 04:00,2,0.000,ALERT,213.29,300.57,60.049,1557043204,"201051344000594","174011545737251",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,1287987.6,1287987.6,50937,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043232,444584.00
05/05/2019 04:00,2,0.000,ALERT,213.51,299.97,60.006,1557043204,"201051344000469","174011545737251",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,1268059.2,1268059.2,19186,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043234,444585.00
05/05/2019 04:00,2,0.000,ALERT,213.96,299.97,60.033,1557043204,"201051344000585","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1289108.8,1289108.8,27119,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043236,444586.00
05/05/2019 04:00,2,0.000,ALERT,214.19,299.97,60.017,1557043204,"201051344000853","174011545737251",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,1291445.2,1291445.2,18786,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043238,444587.00
05/05/2019 04:00,2,0.000,ALERT,214.19,299.97,60.012,1557043204,"201051344001145","174011545737251",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1290984.8,1290984.8,27035,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043239,444588.00
05/05/2019 04:00,2,0.000,ALERT,213.96,299.67,60.006,1557043204,"201051344000438","174011545737251",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1284064.1,1284064.1,27066,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043241,444589.00
05/05/2019 04:00,2,0.000,ALERT,213.51,299.67,60.006,1557043204,"201051344001135","174011545737251",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1270905.4,1270905.4,27014,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043243,444590.00
05/05/2019 04:00,2,0.000,ALERT,213.51,300.27,60.012,1557043204,"201051344000983","174011545737251",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,1289435.8,1289435.8,18782,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043245,444591.00
05/05/2019 04:00,2,0.000,ALERT,213.96,299.37,60.012,1557043204,"201051344001203","174011545737251",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,1278626.0,1278626.0,27074,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043247,444592.00
05/05/2019 04:00,2,0.000,ALERT,213.96,300.27,60.006,1557043204,"201051344001230","174011545737251",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,1274734.8,1274734.8,26906,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043249,444593.00
05/05/2019 04:00,2,0.000,ALERT,213.51,299.37,59.985,1557043204,"201051344000646","174011545737251",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,1268379.8,1268379.8,27048,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043251,444594.00
05/05/2019 04:00,2,0.000,ALERT,213.74,299.67,60.012,1557043204,"201051344000867","174011545737251",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,1266579.8,1266579.8,50977,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043252,444595.00
05/05/2019 04:00,2,0.000,ALERT,214.19,299.67,60.006,1557043204,"201051344000633","174011545737251",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,1263967.1,1263967.1,51074,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557043254,444596.00
05/05/2019 04:00,2,0.000,ALERT,213.51,299.67,59.980,1557043204,"201051344000955","174011545737251",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,1288532.9,1288532.9,27061,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043256,444597.00
05/05/2019 04:00,2,0.000,ALERT,213.74,299.37,60.001,1557043204,"201051344000648","174011545737251",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,1279108.2,1279108.2,50524,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043258,444598.00
05/05/2019 04:00,2,0.000,ALERT,213.96,299.97,60.001,1557043204,"201051344000645","174011545737251",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,1284066.7,1284066.7,50491,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043260,444599.00
05/05/2019 04:00,2,0.000,ALERT,213.51,300.57,60.001,1557043204,"201051344000569","174011545737251",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,1300296.7,1300296.7,18697,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557043261,444600.00
05/05/2019 04:00,2,0.000,ALERT,213.96,299.67,60.001,1557043204,"179051228000119","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,87308.0,87308.0,18817,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557043263,444601.00
05/05/2019 04:15,2,0.000,ALERT,213.29,299.67,60.017,1557044104,"201051344000579","174011545737251",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,1300209.3,1300209.3,19147,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044107,444602.00
05/05/2019 04:15,2,0.000,ALERT,213.06,297.26,59.996,1557044104,"201051344001025","174011545737251",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,1282712.2,1282712.2,27078,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044108,444603.00
05/05/2019 04:15,2,0.000,ALERT,213.06,297.87,60.012,1557044104,"201051344001093","174011545737251",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1266364.1,1266364.1,27123,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044110,444604.00
05/05/2019 04:15,2,0.000,ALERT,213.29,299.37,60.017,1557044104,"201051344000458","174011545737251",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,1283132.6,1283132.6,18903,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044112,444605.00
05/05/2019 04:15,2,0.000,ALERT,213.06,298.47,60.006,1557044104,"201051344000890","174011545737251",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,1281128.8,1281128.8,27037,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044114,444606.00
05/05/2019 04:15,2,0.000,ALERT,213.06,299.07,59.975,1557044104,"201051344000988","174011545737251",0.00,9.70,0,295.16,301.17,0.0,0.0,0.000,988458.2,988458.2,19235,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557044116,444607.00
05/05/2019 04:15,2,0.000,ALERT,213.51,298.77,60.012,1557044104,"201051344000582","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1259824.9,1259824.9,27010,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044118,444608.00
05/05/2019 04:15,2,0.000,ALERT,213.29,299.67,60.012,1557044104,"201051344000868","174011545737251",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,1268418.7,1268418.7,50948,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044119,444609.00
05/05/2019 04:15,2,0.000,ALERT,213.74,299.67,59.975,1557044104,"201051344000576","174011545737251",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,1286392.0,1286392.0,22996,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557044121,444610.00
05/05/2019 04:15,2,0.000,ALERT,213.29,298.77,60.006,1557044104,"201051344001158","174011545737251",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,1263116.2,1263116.2,19213,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557044123,444611.00
05/05/2019 04:15,2,0.000,ALERT,213.29,297.26,59.996,1557044104,"201051344000917","174011545737251",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,1276319.2,1276319.2,26930,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044125,444612.00
05/05/2019 04:15,2,0.000,ALERT,213.29,297.57,59.996,1557044104,"201051344000417","174011545737251",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,1023086.4,1023086.4,27081,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044127,444613.00
05/05/2019 04:15,2,0.000,ALERT,213.51,297.87,59.985,1557044104,"201051344000685","174011545737251",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,1282729.7,1282729.7,27095,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557044129,444614.00
05/05/2019 04:15,2,0.000,ALERT,213.29,297.26,60.001,1557044104,"201051344000651","174011545737251",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,1275711.9,1275711.9,27061,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044131,444615.00
05/05/2019 04:15,2,0.000,ALERT,213.06,299.97,59.959,1557044104,"201051344000594","174011545737251",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1287987.6,1287987.6,50939,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044132,444616.00
05/05/2019 04:15,2,0.000,ALERT,213.29,298.77,60.001,1557044104,"201051344000469","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1268059.2,1268059.2,19188,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044134,444617.00
05/05/2019 04:15,2,0.000,ALERT,213.29,298.17,60.006,1557044104,"201051344000585","174011545737251",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,1289108.8,1289108.8,27121,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044136,444618.00
05/05/2019 04:15,2,0.000,ALERT,213.74,298.77,59.996,1557044104,"201051344000853","174011545737251",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1291445.2,1291445.2,18788,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557044138,444619.00
05/05/2019 04:15,2,0.000,ALERT,213.29,297.87,60.001,1557044104,"201051344001145","174011545737251",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,1290984.8,1290984.8,27037,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557044140,444620.00
05/05/2019 04:15,2,0.000,ALERT,213.06,297.87,59.953,1557044104,"201051344000438","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1284064.1,1284064.1,27068,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044142,444621.00
05/05/2019 04:15,2,0.000,ALERT,212.83,297.87,60.017,1557044104,"201051344001135","174011545737251",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,1270905.4,1270905.4,27016,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044144,444622.00
05/05/2019 04:15,2,0.000,ALERT,213.29,299.37,60.033,1557044104,"201051344000983","174011545737251",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044145,444623.00
05/05/2019 04:15,2,0.000,ALERT,213.06,297.57,59.990,1557044104,"201051344001203","174011545737251",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,1278626.0,1278626.0,27076,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044147,444624.00
05/05/2019 04:15,2,0.000,ALERT,213.06,298.47,59.969,1557044104,"201051344001230","174011545737251",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,1274734.8,1274734.8,26908,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044149,444625.00
05/05/2019 04:15,2,0.000,ALERT,212.61,297.87,60.038,1557044104,"201051344000646","174011545737251",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1268379.8,1268379.8,27050,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557044151,444626.00
05/05/2019 04:15,2,0.000,ALERT,213.51,298.77,60.033,1557044104,"201051344000867","174011545737251",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,1266579.8,1266579.8,50979,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044153,444627.00
05/05/2019 04:15,2,0.000,ALERT,213.74,298.77,60.001,1557044104,"201051344000633","174011545737251",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,1263967.1,1263967.1,51076,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044155,444628.00
05/05/2019 04:15,2,0.000,ALERT,212.61,297.87,59.990,1557044104,"201051344000955","174011545737251",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1288532.9,1288532.9,27063,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044156,444629.00
05/05/2019 04:15,2,0.000,ALERT,213.29,298.47,59.996,1557044104,"201051344000648","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1279108.2,1279108.2,50526,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044158,444630.00
05/05/2019 04:15,2,0.000,ALERT,213.74,299.07,60.001,1557044104,"201051344000645","174011545737251",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50493,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044160,444631.00
05/05/2019 04:15,2,0.000,ALERT,213.29,299.97,59.975,1557044104,"201051344000569","174011545737251",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18699,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557044162,444632.00
05/05/2019 04:15,2,0.000,ALERT,213.74,298.77,60.001,1557044104,"179051228000119","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,87308.0,87308.0,18819,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557044164,444633.00
