ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 04:30,2,0.000,ALERT,213.29,300.87,60.028,1557045004,"201051344000579","174011545737251",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,1300209.3,1300209.3,19149,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045006,444634.00
05/05/2019 04:30,2,0.000,ALERT,212.83,297.57,59.996,1557045004,"201051344001025","174011545737251",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27080,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045008,444635.00
05/05/2019 04:30,2,0.000,ALERT,213.06,298.17,59.990,1557045004,"201051344001093","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1266364.1,1266364.1,27125,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045010,444636.00
05/05/2019 04:30,2,0.000,ALERT,213.29,300.27,59.990,1557045004,"201051344000458","174011545737251",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,1283132.6,1283132.6,18905,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045012,444637.00
05/05/2019 04:30,2,0.000,ALERT,212.83,298.47,59.996,1557045004,"201051344000890","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1281128.8,1281128.8,27039,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045014,444638.00
05/05/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1557045004,"201051344000988","174011545737251",0.00,9.30,0,294.56,301.47,0.0,0.0,0.000,988458.2,988458.2,19237,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045016,444639.00
05/05/2019 04:30,2,0.000,ALERT,213.51,298.47,59.990,1557045004,"201051344000582","174011545737251",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,1259824.9,1259824.9,27012,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045017,444640.00
05/05/2019 04:30,2,0.000,ALERT,213.29,300.57,59.990,1557045004,"201051344000868","174011545737251",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1268418.7,1268418.7,50950,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045019,444641.00
05/05/2019 04:30,2,0.000,ALERT,213.74,300.57,60.017,1557045004,"201051344000576","174011545737251",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,1286392.0,1286392.0,22998,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045021,444642.00
05/05/2019 04:30,2,0.000,ALERT,213.29,299.67,59.996,1557045004,"201051344001158","174011545737251",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,1263116.2,1263116.2,19215,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045023,444643.00
05/05/2019 04:30,2,0.000,ALERT,213.29,297.87,59.990,1557045004,"201051344000917","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26932,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045025,444644.00
05/05/2019 04:30,2,0.000,ALERT,213.29,297.57,59.990,1557045004,"201051344000417","174011545737251",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1023086.4,1023086.4,27083,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045027,444645.00
05/05/2019 04:30,2,0.000,ALERT,213.29,297.87,59.996,1557045004,"201051344000685","174011545737251",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,1282729.7,1282729.7,27097,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045029,444646.00
05/05/2019 04:30,2,0.000,ALERT,213.06,297.26,60.033,1557045004,"201051344000651","174011545737251",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,1275711.9,1275711.9,27063,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045030,444647.00
05/05/2019 04:30,2,0.000,ALERT,213.06,300.87,59.975,1557045004,"201051344000594","174011545737251",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,1287987.6,1287987.6,50941,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045032,444648.00
05/05/2019 04:30,2,0.000,ALERT,213.51,299.97,60.001,1557045004,"201051344000469","174011545737251",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,1268059.2,1268059.2,19190,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045034,444649.00
05/05/2019 04:30,2,0.000,ALERT,213.06,298.17,60.017,1557045004,"201051344000585","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1289108.8,1289108.8,27123,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045036,444650.00
05/05/2019 04:30,2,0.000,ALERT,213.96,299.97,59.996,1557045004,"201051344000853","174011545737251",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,1291445.2,1291445.2,18790,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045038,444651.00
05/05/2019 04:30,2,0.000,ALERT,213.29,298.47,59.996,1557045004,"201051344001145","174011545737251",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1290984.8,1290984.8,27039,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045040,444652.00
05/05/2019 04:30,2,0.000,ALERT,213.06,298.17,59.985,1557045004,"201051344000438","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1284064.1,1284064.1,27070,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045042,444653.00
05/05/2019 04:30,2,0.000,ALERT,212.61,297.87,59.996,1557045004,"201051344001135","174011545737251",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,1270905.4,1270905.4,27018,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045044,444654.00
05/05/2019 04:30,2,0.000,ALERT,213.29,299.97,60.001,1557045004,"201051344000983","174011545737251",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18786,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045046,444655.00
05/05/2019 04:30,2,0.000,ALERT,213.06,297.87,60.006,1557045004,"201051344001203","174011545737251",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,1278626.0,1278626.0,27078,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045047,444656.00
05/05/2019 04:30,2,0.000,ALERT,212.83,298.47,60.033,1557045004,"201051344001230","174011545737251",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,1274734.8,1274734.8,26910,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045049,444657.00
05/05/2019 04:30,2,0.000,ALERT,212.61,297.57,60.001,1557045004,"201051344000646","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27052,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045051,444658.00
05/05/2019 04:30,2,0.000,ALERT,213.51,299.67,60.006,1557045004,"201051344000867","174011545737251",0.00,9.70,0,296.66,302.07,0.0,0.0,0.000,1266579.8,1266579.8,50981,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045053,444659.00
05/05/2019 04:30,2,0.000,ALERT,213.96,299.67,60.001,1557045004,"201051344000633","174011545737251",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,1263967.1,1263967.1,51078,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045055,444660.00
05/05/2019 04:30,2,0.000,ALERT,212.38,297.87,59.996,1557045004,"201051344000955","174011545737251",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,1288532.9,1288532.9,27065,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045056,444661.00
05/05/2019 04:30,2,0.000,ALERT,213.51,299.67,60.001,1557045004,"201051344000648","174011545737251",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,1279108.2,1279108.2,50528,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045058,444662.00
05/05/2019 04:30,2,0.000,ALERT,213.96,299.97,60.001,1557045004,"201051344000645","174011545737251",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50495,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045060,444663.00
05/05/2019 04:30,2,0.000,ALERT,213.51,300.57,59.969,1557045004,"201051344000569","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18701,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045062,444664.00
05/05/2019 04:30,2,0.000,ALERT,213.74,299.97,59.996,1557045004,"179051228000119","174011545737251",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,87308.0,87308.0,18821,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557045064,444665.00
05/05/2019 04:45,2,0.000,ALERT,213.29,300.27,60.006,1557045904,"201051344000579","174011545737251",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,1300209.3,1300209.3,19151,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045906,444666.00
05/05/2019 04:45,2,0.000,ALERT,213.06,297.57,60.017,1557045904,"201051344001025","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1282712.2,1282712.2,27082,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045908,444667.00
05/05/2019 04:45,2,0.000,ALERT,213.06,298.17,60.001,1557045904,"201051344001093","174011545737251",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,1266364.1,1266364.1,27127,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045910,444668.00
05/05/2019 04:45,2,0.000,ALERT,213.06,299.67,60.022,1557045904,"201051344000458","174011545737251",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,1283132.6,1283132.6,18907,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045912,444669.00
05/05/2019 04:45,2,0.000,ALERT,212.83,298.47,60.028,1557045904,"201051344000890","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1281128.8,1281128.8,27041,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045914,444670.00
05/05/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1557045904,"201051344000988","174011545737251",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,988458.2,988458.2,19239,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045916,444671.00
05/05/2019 04:45,2,0.000,ALERT,213.51,298.47,60.028,1557045904,"201051344000582","174011545737251",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,1259824.9,1259824.9,27014,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045917,444672.00
05/05/2019 04:45,2,0.000,ALERT,213.29,299.97,60.006,1557045904,"201051344000868","174011545737251",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,1268418.7,1268418.7,50952,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045919,444673.00
05/05/2019 04:45,2,0.000,ALERT,213.74,300.27,60.022,1557045904,"201051344000576","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1286392.0,1286392.0,23000,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045921,444674.00
05/05/2019 04:45,2,0.000,ALERT,213.29,299.37,60.028,1557045904,"201051344001158","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1263116.2,1263116.2,19217,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045923,444675.00
05/05/2019 04:45,2,0.000,ALERT,213.29,297.57,60.028,1557045904,"201051344000917","174011545737251",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,1276319.2,1276319.2,26934,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045925,444676.00
05/05/2019 04:45,2,0.000,ALERT,213.29,297.87,60.059,1557045904,"201051344000417","174011545737251",0.00,8.50,0,295.76,299.07,0.0,0.0,0.000,1023086.4,1023086.4,27085,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045927,444677.00
05/05/2019 04:45,2,0.000,ALERT,213.29,297.87,60.065,1557045904,"201051344000685","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1282729.7,1282729.7,27099,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045929,444678.00
05/05/2019 04:45,2,0.000,ALERT,213.29,297.26,60.028,1557045904,"201051344000651","174011545737251",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,1275711.9,1275711.9,27065,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045930,444679.00
05/05/2019 04:45,2,0.000,ALERT,212.83,300.27,60.028,1557045904,"201051344000594","174011545737251",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,1287987.6,1287987.6,50943,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045932,444680.00
05/05/2019 04:45,2,0.000,ALERT,213.29,299.67,60.049,1557045904,"201051344000469","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1268059.2,1268059.2,19192,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045934,444681.00
05/05/2019 04:45,2,0.000,ALERT,213.06,298.17,60.065,1557045904,"201051344000585","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1289108.8,1289108.8,27125,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045936,444682.00
05/05/2019 04:45,2,0.000,ALERT,213.96,299.67,60.028,1557045904,"201051344000853","174011545737251",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1291445.2,1291445.2,18792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045938,444683.00
05/05/2019 04:45,2,0.000,ALERT,213.29,298.17,60.017,1557045904,"201051344001145","174011545737251",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045940,444684.00
05/05/2019 04:45,2,0.000,ALERT,213.06,298.17,60.028,1557045904,"201051344000438","174011545737251",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,1284064.1,1284064.1,27072,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045942,444685.00
05/05/2019 04:45,2,0.000,ALERT,212.83,298.17,60.017,1557045904,"201051344001135","174011545737251",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,1270905.4,1270905.4,27020,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045943,444686.00
05/05/2019 04:45,2,0.000,ALERT,213.29,299.97,60.022,1557045904,"201051344000983","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1289435.8,1289435.8,18788,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045945,444687.00
05/05/2019 04:45,2,0.000,ALERT,213.29,297.87,60.033,1557045904,"201051344001203","174011545737251",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,1278626.0,1278626.0,27080,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045947,444688.00
05/05/2019 04:45,2,0.000,ALERT,213.06,298.17,60.028,1557045904,"201051344001230","174011545737251",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,1274734.8,1274734.8,26912,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045949,444689.00
05/05/2019 04:45,2,0.000,ALERT,212.83,298.17,60.049,1557045904,"201051344000646","174011545737251",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,1268379.8,1268379.8,27054,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045951,444690.00
05/05/2019 04:45,2,0.000,ALERT,213.51,299.37,60.022,1557045904,"201051344000867","174011545737251",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,1266579.8,1266579.8,50983,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045952,444691.00
05/05/2019 04:45,2,0.000,ALERT,213.96,299.37,60.022,1557045904,"201051344000633","174011545737251",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,1263967.1,1263967.1,51080,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045954,444692.00
05/05/2019 04:45,2,0.000,ALERT,212.61,298.17,60.022,1557045904,"201051344000955","174011545737251",0.00,9.00,0,296.06,299.37,0.0,0.0,0.000,1288532.9,1288532.9,27067,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045956,444693.00
05/05/2019 04:45,2,0.000,ALERT,213.29,299.07,59.996,1557045904,"201051344000648","174011545737251",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,1279108.2,1279108.2,50530,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557045958,444694.00
05/05/2019 04:45,2,0.000,ALERT,213.74,299.37,60.022,1557045904,"201051344000645","174011545737251",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,1284066.7,1284066.7,50497,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045960,444695.00
05/05/2019 04:45,2,0.000,ALERT,213.29,300.27,60.028,1557045904,"201051344000569","174011545737251",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,1300296.7,1300296.7,18703,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557045962,444696.00
05/05/2019 04:45,2,0.000,ALERT,213.51,299.07,60.017,1557045904,"179051228000119","174011545737251",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,87308.0,87308.0,18823,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557045963,444697.00
05/05/2019 05:00,2,0.000,ALERT,213.51,300.87,59.959,1557046804,"201051344000579","174011545737251",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1300209.3,1300209.3,19153,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046806,444698.00
05/05/2019 05:00,2,0.000,ALERT,213.06,297.57,59.990,1557046804,"201051344001025","174011545737251",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,1282712.2,1282712.2,27084,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046808,444699.00
05/05/2019 05:00,2,0.000,ALERT,213.29,298.17,59.996,1557046804,"201051344001093","174011545737251",0.00,9.30,0,296.36,299.67,0.0,0.0,0.000,1266364.1,1266364.1,27129,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046810,444700.00
05/05/2019 05:00,2,0.000,ALERT,213.29,299.97,59.985,1557046804,"201051344000458","174011545737251",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,1283132.6,1283132.6,18909,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046811,444701.00
05/05/2019 05:00,2,0.000,ALERT,213.29,298.47,60.001,1557046804,"201051344000890","174011545737251",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1281128.8,1281128.8,27043,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046813,444702.00
05/05/2019 05:00,2,0.000,ALERT,213.51,299.97,59.996,1557046804,"201051344000988","174011545737251",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,988458.2,988458.2,19241,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046815,444703.00
05/05/2019 05:00,2,0.000,ALERT,213.96,299.37,59.985,1557046804,"201051344000582","174011545737251",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1259824.9,1259824.9,27016,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046817,444704.00
05/05/2019 05:00,2,0.000,ALERT,213.51,300.57,60.001,1557046804,"201051344000868","174011545737251",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,1268418.7,1268418.7,50954,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046819,444705.00
05/05/2019 05:00,2,0.000,ALERT,213.96,300.57,59.990,1557046804,"201051344000576","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1286392.0,1286392.0,23002,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046821,444706.00
05/05/2019 05:00,2,0.000,ALERT,213.51,299.97,59.990,1557046804,"201051344001158","174011545737251",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,1263116.2,1263116.2,19219,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046823,444707.00
05/05/2019 05:00,2,0.000,ALERT,213.51,297.57,59.980,1557046804,"201051344000917","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1276319.2,1276319.2,26936,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046825,444708.00
05/05/2019 05:00,2,0.000,ALERT,213.51,297.57,59.996,1557046804,"201051344000417","174011545737251",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,1023086.4,1023086.4,27087,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046827,444709.00
05/05/2019 05:00,2,0.000,ALERT,213.74,298.47,59.964,1557046804,"201051344000685","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1282729.7,1282729.7,27101,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046829,444710.00
05/05/2019 05:00,2,0.000,ALERT,213.51,297.26,60.001,1557046804,"201051344000651","174011545737251",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,1275711.9,1275711.9,27067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046831,444711.00
05/05/2019 05:00,2,0.000,ALERT,213.29,300.87,59.990,1557046804,"201051344000594","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1287987.6,1287987.6,50945,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046833,444712.00
05/05/2019 05:00,2,0.000,ALERT,213.51,299.97,59.990,1557046804,"201051344000469","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1268059.2,1268059.2,19194,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046834,444713.00
05/05/2019 05:00,2,0.000,ALERT,213.51,298.47,60.022,1557046804,"201051344000585","174011545737251",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,1289108.8,1289108.8,27127,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046836,444714.00
05/05/2019 05:00,2,0.000,ALERT,214.19,299.97,59.948,1557046804,"201051344000853","174011545737251",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1291445.2,1291445.2,18794,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046838,444715.00
05/05/2019 05:00,2,0.000,ALERT,213.74,298.47,59.953,1557046804,"201051344001145","174011545737251",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27043,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046840,444716.00
05/05/2019 05:00,2,0.000,ALERT,213.51,298.17,60.001,1557046804,"201051344000438","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1284064.1,1284064.1,27074,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046842,444717.00
05/05/2019 05:00,2,0.000,ALERT,213.06,298.17,59.985,1557046804,"201051344001135","174011545737251",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1270905.4,1270905.4,27022,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046844,444718.00
05/05/2019 05:00,2,0.000,ALERT,213.51,300.27,59.996,1557046804,"201051344000983","174011545737251",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18790,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046845,444719.00
05/05/2019 05:00,2,0.000,ALERT,213.51,297.57,60.001,1557046804,"201051344001203","174011545737251",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,1278626.0,1278626.0,27082,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046848,444720.00
05/05/2019 05:00,2,0.000,ALERT,213.29,298.17,60.001,1557046804,"201051344001230","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1274734.8,1274734.8,26914,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046849,444721.00
05/05/2019 05:00,2,0.000,ALERT,213.06,297.87,59.990,1557046804,"201051344000646","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1268379.8,1268379.8,27056,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046851,444722.00
05/05/2019 05:00,2,0.000,ALERT,213.51,299.37,60.028,1557046804,"201051344000867","174011545737251",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,1266579.8,1266579.8,50985,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046853,444723.00
05/05/2019 05:00,2,0.000,ALERT,214.19,299.37,60.049,1557046804,"201051344000633","174011545737251",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,1263967.1,1263967.1,51082,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046855,444724.00
05/05/2019 05:00,2,0.000,ALERT,212.83,297.87,59.969,1557046804,"201051344000955","174011545737251",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,1288532.9,1288532.9,27069,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046857,444725.00
05/05/2019 05:00,2,0.000,ALERT,213.51,299.07,60.012,1557046804,"201051344000648","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1279108.2,1279108.2,50532,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046858,444726.00
05/05/2019 05:00,2,0.000,ALERT,213.96,299.97,60.006,1557046804,"201051344000645","174011545737251",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50499,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557046860,444727.00
05/05/2019 05:00,2,0.000,ALERT,213.51,300.27,59.969,1557046804,"201051344000569","174011545737251",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18705,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557046862,444728.00
05/05/2019 05:00,2,0.000,ALERT,213.96,299.37,60.006,1557046804,"179051228000119","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,87308.0,87308.0,18825,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557046864,444729.00
05/05/2019 05:15,2,0.000,ALERT,213.29,300.57,59.980,1557047704,"201051344000579","174011545737251",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,1300209.3,1300209.3,19155,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047706,444730.00
05/05/2019 05:15,2,0.000,ALERT,212.61,297.57,60.012,1557047704,"201051344001025","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1282712.2,1282712.2,27086,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047708,444731.00
05/05/2019 05:15,2,0.000,ALERT,212.83,297.87,60.012,1557047704,"201051344001093","174011545737251",0.00,9.30,0,296.06,299.37,0.0,0.0,0.000,1266364.1,1266364.1,27131,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047710,444732.00
05/05/2019 05:15,2,0.000,ALERT,213.06,299.97,60.022,1557047704,"201051344000458","174011545737251",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,1283132.6,1283132.6,18911,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047712,444733.00
05/05/2019 05:15,2,0.000,ALERT,212.83,298.47,60.049,1557047704,"201051344000890","174011545737251",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,1281128.8,1281128.8,27045,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047713,444734.00
05/05/2019 05:15,2,0.000,ALERT,213.06,299.67,60.017,1557047704,"201051344000988","174011545737251",0.00,9.00,0,295.46,301.47,0.0,0.0,0.000,988458.2,988458.2,19243,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047715,444735.00
05/05/2019 05:15,2,0.000,ALERT,213.29,298.77,60.012,1557047704,"201051344000582","174011545737251",0.00,8.00,0,297.26,300.57,0.0,0.0,0.000,1259824.9,1259824.9,27018,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047717,444736.00
05/05/2019 05:15,2,0.000,ALERT,213.06,300.57,60.022,1557047704,"201051344000868","174011545737251",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,1268418.7,1268418.7,50956,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047719,444737.00
05/05/2019 05:15,2,0.000,ALERT,213.74,300.57,60.028,1557047704,"201051344000576","174011545737251",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,1286392.0,1286392.0,23004,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047721,444738.00
05/05/2019 05:15,2,0.000,ALERT,213.29,299.37,60.012,1557047704,"201051344001158","174011545737251",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,1263116.2,1263116.2,19221,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047723,444739.00
05/05/2019 05:15,2,0.000,ALERT,212.83,297.26,60.012,1557047704,"201051344000917","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26938,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047725,444740.00
05/05/2019 05:15,2,0.000,ALERT,212.83,297.57,59.985,1557047704,"201051344000417","174011545737251",0.00,8.50,0,295.76,299.07,0.0,0.0,0.000,1023086.4,1023086.4,27089,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047726,444741.00
05/05/2019 05:15,2,0.000,ALERT,213.06,298.17,60.049,1557047704,"201051344000685","174011545737251",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,1282729.7,1282729.7,27103,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047728,444742.00
05/05/2019 05:15,2,0.000,ALERT,213.06,297.26,59.975,1557047704,"201051344000651","174011545737251",0.00,7.70,0,295.76,299.07,0.0,0.0,0.000,1275711.9,1275711.9,27069,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047730,444743.00
05/05/2019 05:15,2,0.000,ALERT,212.83,300.57,60.012,1557047704,"201051344000594","174011545737251",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,1287987.6,1287987.6,50947,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047732,444744.00
05/05/2019 05:15,2,0.000,ALERT,213.29,299.67,60.017,1557047704,"201051344000469","174011545737251",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1268059.2,1268059.2,19196,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047734,444745.00
05/05/2019 05:15,2,0.000,ALERT,213.06,298.17,60.022,1557047704,"201051344000585","174011545737251",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,1289108.8,1289108.8,27129,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047736,444746.00
05/05/2019 05:15,2,0.000,ALERT,213.74,299.67,60.038,1557047704,"201051344000853","174011545737251",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,1291445.2,1291445.2,18796,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047737,444747.00
05/05/2019 05:15,2,0.000,ALERT,213.06,298.47,60.022,1557047704,"201051344001145","174011545737251",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,1290984.8,1290984.8,27045,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047739,444748.00
05/05/2019 05:15,2,0.000,ALERT,213.06,298.17,60.049,1557047704,"201051344000438","174011545737251",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,1284064.1,1284064.1,27076,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047741,444749.00
05/05/2019 05:15,2,0.000,ALERT,212.38,297.57,60.022,1557047704,"201051344001135","174011545737251",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,1270905.4,1270905.4,27024,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047743,444750.00
05/05/2019 05:15,2,0.000,ALERT,213.29,300.27,60.017,1557047704,"201051344000983","174011545737251",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18792,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047745,444751.00
05/05/2019 05:15,2,0.000,ALERT,212.83,297.87,60.012,1557047704,"201051344001203","174011545737251",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,1278626.0,1278626.0,27084,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047747,444752.00
05/05/2019 05:15,2,0.000,ALERT,212.83,298.47,60.022,1557047704,"201051344001230","174011545737251",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,1274734.8,1274734.8,26916,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047749,444753.00
05/05/2019 05:15,2,0.000,ALERT,212.61,297.87,60.022,1557047704,"201051344000646","174011545737251",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27058,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047750,444754.00
05/05/2019 05:15,2,0.000,ALERT,213.51,299.37,60.017,1557047704,"201051344000867","174011545737251",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,1266579.8,1266579.8,50987,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047752,444755.00
05/05/2019 05:15,2,0.000,ALERT,213.96,299.67,60.017,1557047704,"201051344000633","174011545737251",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,1263967.1,1263967.1,51084,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047754,444756.00
05/05/2019 05:15,2,0.000,ALERT,212.61,298.17,60.006,1557047704,"201051344000955","174011545737251",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,1288532.9,1288532.9,27071,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047756,444757.00
05/05/2019 05:15,2,0.000,ALERT,213.29,299.37,60.022,1557047704,"201051344000648","174011545737251",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,1279108.2,1279108.2,50534,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047758,444758.00
05/05/2019 05:15,2,0.000,ALERT,213.74,299.67,60.022,1557047704,"201051344000645","174011545737251",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557047759,444759.00
05/05/2019 05:15,2,0.000,ALERT,213.29,300.57,60.017,1557047704,"201051344000569","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18707,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557047761,444760.00
05/05/2019 05:15,2,0.000,ALERT,213.51,299.37,60.012,1557047704,"179051228000119","174011545737251",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,87308.0,87308.0,18827,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557047763,444761.00
05/05/2019 05:30,2,0.000,ALERT,213.06,299.97,60.001,1557048604,"201051344000579","174011545737251",0.00,9.00,0,298.77,302.07,0.0,0.0,0.000,1300209.3,1300209.3,19157,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048606,444762.00
05/05/2019 05:30,2,0.000,ALERT,212.61,296.96,60.001,1557048604,"201051344001025","174011545737251",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27088,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048608,444763.00
05/05/2019 05:30,2,0.000,ALERT,212.83,297.57,60.033,1557048604,"201051344001093","174011545737251",0.00,9.30,0,296.06,299.37,0.0,0.0,0.000,1266364.1,1266364.1,27133,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048609,444764.00
05/05/2019 05:30,2,0.000,ALERT,213.06,299.97,59.948,1557048604,"201051344000458","174011545737251",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,1283132.6,1283132.6,18913,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048611,444765.00
05/05/2019 05:30,2,0.000,ALERT,212.61,298.17,59.990,1557048604,"201051344000890","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1281128.8,1281128.8,27047,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048613,444766.00
05/05/2019 05:30,2,0.000,ALERT,213.06,299.97,59.990,1557048604,"201051344000988","174011545737251",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,988458.2,988458.2,19245,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048615,444767.00
05/05/2019 05:30,2,0.000,ALERT,213.06,298.47,60.006,1557048604,"201051344000582","174011545737251",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,1259824.9,1259824.9,27020,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048617,444768.00
05/05/2019 05:30,2,0.000,ALERT,213.06,300.27,59.996,1557048604,"201051344000868","174011545737251",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,1268418.7,1268418.7,50958,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048618,444769.00
05/05/2019 05:30,2,0.000,ALERT,213.74,300.27,59.996,1557048604,"201051344000576","174011545737251",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,1286392.0,1286392.0,23006,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048620,444770.00
05/05/2019 05:30,2,0.000,ALERT,213.29,299.67,59.980,1557048604,"201051344001158","174011545737251",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,1263116.2,1263116.2,19223,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048622,444771.00
05/05/2019 05:30,2,0.000,ALERT,212.83,296.96,60.006,1557048604,"201051344000917","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1276319.2,1276319.2,26940,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048624,444772.00
05/05/2019 05:30,2,0.000,ALERT,212.83,297.26,60.001,1557048604,"201051344000417","174011545737251",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,1023086.4,1023086.4,27091,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048626,444773.00
05/05/2019 05:30,2,0.000,ALERT,213.06,297.57,60.012,1557048604,"201051344000685","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1282729.7,1282729.7,27105,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048628,444774.00
05/05/2019 05:30,2,0.000,ALERT,213.06,296.66,60.006,1557048604,"201051344000651","174011545737251",0.00,7.70,0,295.46,299.07,0.0,0.0,0.000,1275711.9,1275711.9,27071,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048630,444775.00
05/05/2019 05:30,2,0.000,ALERT,212.83,300.27,60.054,1557048604,"201051344000594","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1287987.6,1287987.6,50949,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048632,444776.00
05/05/2019 05:30,2,0.000,ALERT,213.29,299.67,60.006,1557048604,"201051344000469","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1268059.2,1268059.2,19198,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048633,444777.00
05/05/2019 05:30,2,0.000,ALERT,213.06,298.17,59.975,1557048604,"201051344000585","174011545737251",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,1289108.8,1289108.8,27131,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048635,444778.00
