ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 05:30,2,0.000,ALERT,213.74,299.67,59.985,1557048604,"201051344000853","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1291445.2,1291445.2,18798,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048637,444779.00
05/05/2019 05:30,2,0.000,ALERT,213.06,297.87,60.033,1557048604,"201051344001145","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1290984.8,1290984.8,27047,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048639,444780.00
05/05/2019 05:30,2,0.000,ALERT,212.83,297.57,60.054,1557048604,"201051344000438","174011545737251",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27078,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048641,444781.00
05/05/2019 05:30,2,0.000,ALERT,212.61,297.57,60.006,1557048604,"201051344001135","174011545737251",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,1270905.4,1270905.4,27026,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048642,444782.00
05/05/2019 05:30,2,0.000,ALERT,213.29,300.27,60.017,1557048604,"201051344000983","174011545737251",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18794,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048644,444783.00
05/05/2019 05:30,2,0.000,ALERT,212.83,297.57,60.012,1557048604,"201051344001203","174011545737251",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,1278626.0,1278626.0,27086,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048646,444784.00
05/05/2019 05:30,2,0.000,ALERT,212.83,298.17,60.054,1557048604,"201051344001230","174011545737251",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,1274734.8,1274734.8,26918,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048648,444785.00
05/05/2019 05:30,2,0.000,ALERT,212.38,297.57,60.006,1557048604,"201051344000646","174011545737251",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,1268379.8,1268379.8,27060,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048650,444786.00
05/05/2019 05:30,2,0.000,ALERT,213.51,299.67,60.054,1557048604,"201051344000867","174011545737251",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,1266579.8,1266579.8,50989,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048652,444787.00
05/05/2019 05:30,2,0.000,ALERT,213.74,299.37,59.980,1557048604,"201051344000633","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1263967.1,1263967.1,51086,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048654,444788.00
05/05/2019 05:30,2,0.000,ALERT,212.38,297.87,60.001,1557048604,"201051344000955","174011545737251",0.00,8.50,0,296.06,299.37,0.0,0.0,0.000,1288532.9,1288532.9,27073,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557048655,444789.00
05/05/2019 05:30,2,0.000,ALERT,213.29,299.07,59.996,1557048604,"201051344000648","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1279108.2,1279108.2,50536,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048657,444790.00
05/05/2019 05:30,2,0.000,ALERT,213.74,299.97,60.006,1557048604,"201051344000645","174011545737251",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50503,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048659,444791.00
05/05/2019 05:30,2,0.000,ALERT,213.29,300.27,60.006,1557048604,"201051344000569","174011545737251",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18709,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557048661,444792.00
05/05/2019 05:30,2,0.000,ALERT,213.51,299.37,60.012,1557048604,"179051228000119","174011545737251",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,87308.0,87308.0,18829,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557048663,444793.00
05/05/2019 05:45,2,0.000,ALERT,213.29,300.57,60.022,1557049504,"201051344000579","174011545737251",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1300209.3,1300209.3,19159,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049506,444794.00
05/05/2019 05:45,2,0.000,ALERT,213.06,296.96,60.012,1557049504,"201051344001025","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1282712.2,1282712.2,27090,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557049508,444795.00
05/05/2019 05:45,2,0.000,ALERT,213.06,297.57,60.028,1557049504,"201051344001093","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1266364.1,1266364.1,27135,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049510,444796.00
05/05/2019 05:45,2,0.000,ALERT,213.29,299.97,60.022,1557049504,"201051344000458","174011545737251",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,1283132.6,1283132.6,18915,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557049512,444797.00
05/05/2019 05:45,2,0.000,ALERT,213.06,297.87,60.028,1557049504,"201051344000890","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27049,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049513,444798.00
05/05/2019 05:45,2,0.000,ALERT,213.29,299.97,60.028,1557049504,"201051344000988","174011545737251",0.00,9.00,0,295.46,301.17,0.0,0.0,0.000,988458.2,988458.2,19247,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557049515,444799.00
05/05/2019 05:45,2,0.000,ALERT,213.51,298.47,60.028,1557049504,"201051344000582","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1259824.9,1259824.9,27022,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049517,444800.00
05/05/2019 05:45,2,0.000,ALERT,213.29,300.57,59.975,1557049504,"201051344000868","174011545737251",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1268418.7,1268418.7,50960,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557049519,444801.00
05/05/2019 05:45,2,0.000,ALERT,213.74,300.57,60.033,1557049504,"201051344000576","174011545737251",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,1286392.0,1286392.0,23008,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049521,444802.00
05/05/2019 05:45,2,0.000,ALERT,213.51,299.67,60.022,1557049504,"201051344001158","174011545737251",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,1263116.2,1263116.2,19225,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049523,444803.00
05/05/2019 05:45,2,0.000,ALERT,213.06,297.26,60.075,1557049504,"201051344000917","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1276319.2,1276319.2,26942,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049525,444804.00
05/05/2019 05:45,2,0.000,ALERT,213.29,296.96,60.012,1557049504,"201051344000417","174011545737251",0.00,8.50,0,295.16,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27093,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557049527,444805.00
05/05/2019 05:45,2,0.000,ALERT,213.29,297.57,60.022,1557049504,"201051344000685","174011545737251",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,1282729.7,1282729.7,27107,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049528,444806.00
05/05/2019 05:45,2,0.000,ALERT,213.06,296.96,60.012,1557049504,"201051344000651","174011545737251",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27073,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049530,444807.00
05/05/2019 05:45,2,0.000,ALERT,213.06,300.57,60.012,1557049504,"201051344000594","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1287987.6,1287987.6,50951,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049532,444808.00
05/05/2019 05:45,2,0.000,ALERT,213.51,299.97,60.022,1557049504,"201051344000469","174011545737251",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,1268059.2,1268059.2,19200,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049534,444809.00
05/05/2019 05:45,2,0.000,ALERT,213.06,298.17,59.990,1557049504,"201051344000585","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27133,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049536,444810.00
05/05/2019 05:45,2,0.000,ALERT,213.96,299.37,60.001,1557049504,"201051344000853","174011545737251",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,1291445.2,1291445.2,18800,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049538,444811.00
05/05/2019 05:45,2,0.000,ALERT,213.29,298.17,59.975,1557049504,"201051344001145","174011545737251",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27049,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049539,444812.00
05/05/2019 05:45,2,0.000,ALERT,213.06,297.57,60.059,1557049504,"201051344000438","174011545737251",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27080,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049541,444813.00
05/05/2019 05:45,2,0.000,ALERT,212.83,297.87,60.006,1557049504,"201051344001135","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1270905.4,1270905.4,27028,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049543,444814.00
05/05/2019 05:45,2,0.000,ALERT,213.51,300.27,60.017,1557049504,"201051344000983","174011545737251",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18796,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049545,444815.00
05/05/2019 05:45,2,0.000,ALERT,213.06,297.26,60.006,1557049504,"201051344001203","174011545737251",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,1278626.0,1278626.0,27088,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049547,444816.00
05/05/2019 05:45,2,0.000,ALERT,212.83,298.17,60.006,1557049504,"201051344001230","174011545737251",0.00,8.50,0,296.06,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26920,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049549,444817.00
05/05/2019 05:45,2,0.000,ALERT,212.61,297.57,60.006,1557049504,"201051344000646","174011545737251",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27062,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049550,444818.00
05/05/2019 05:45,2,0.000,ALERT,213.51,299.67,60.006,1557049504,"201051344000867","174011545737251",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,1266579.8,1266579.8,50991,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049552,444819.00
05/05/2019 05:45,2,0.000,ALERT,213.74,299.37,60.012,1557049504,"201051344000633","174011545737251",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,1263967.1,1263967.1,51088,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557049554,444820.00
05/05/2019 05:45,2,0.000,ALERT,212.61,297.57,60.006,1557049504,"201051344000955","174011545737251",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,1288532.9,1288532.9,27075,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049556,444821.00
05/05/2019 05:45,2,0.000,ALERT,213.29,298.47,60.006,1557049504,"201051344000648","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1279108.2,1279108.2,50538,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557049558,444822.00
05/05/2019 05:45,2,0.000,ALERT,213.51,299.37,59.964,1557049504,"201051344000645","174011545737251",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50505,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049560,444823.00
05/05/2019 05:45,2,0.000,ALERT,213.06,300.27,60.001,1557049504,"201051344000569","174011545737251",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1300296.7,1300296.7,18711,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557049561,444824.00
05/05/2019 05:45,2,0.000,ALERT,213.51,298.77,60.001,1557049504,"179051228000119","174011545737251",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,87308.0,87308.0,18831,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557049563,444825.00
05/05/2019 06:00,2,0.000,ALERT,213.06,300.27,59.985,1557050403,"201051344000579","174011545737251",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1300209.3,1300209.3,19161,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050406,444826.00
05/05/2019 06:00,2,0.000,ALERT,212.61,296.96,59.980,1557050403,"201051344001025","174011545737251",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,1282712.2,1282712.2,27092,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050407,444827.00
05/05/2019 06:00,2,0.000,ALERT,212.83,297.57,59.990,1557050403,"201051344001093","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1266364.1,1266364.1,27137,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050409,444828.00
05/05/2019 06:00,2,0.000,ALERT,213.06,299.37,59.985,1557050403,"201051344000458","174011545737251",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,1283132.6,1283132.6,18917,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050411,444829.00
05/05/2019 06:00,2,0.000,ALERT,212.61,297.57,59.980,1557050403,"201051344000890","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1281128.8,1281128.8,27051,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050413,444830.00
05/05/2019 06:00,2,0.000,ALERT,213.06,299.37,59.969,1557050403,"201051344000988","174011545737251",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,988458.2,988458.2,19249,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050415,444831.00
05/05/2019 06:00,2,0.000,ALERT,213.29,298.17,59.985,1557050403,"201051344000582","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1259824.9,1259824.9,27024,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050417,444832.00
05/05/2019 06:00,2,0.000,ALERT,213.06,299.67,59.953,1557050403,"201051344000868","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1268418.7,1268418.7,50962,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050418,444833.00
05/05/2019 06:00,2,0.000,ALERT,213.51,299.67,59.985,1557050403,"201051344000576","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1286392.0,1286392.0,23010,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050420,444834.00
05/05/2019 06:00,2,0.000,ALERT,213.06,298.77,59.996,1557050403,"201051344001158","174011545737251",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1263116.2,1263116.2,19227,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050422,444835.00
05/05/2019 06:00,2,0.000,ALERT,212.83,296.96,59.996,1557050403,"201051344000917","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1276319.2,1276319.2,26944,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050424,444836.00
05/05/2019 06:00,2,0.000,ALERT,212.83,296.96,59.990,1557050403,"201051344000417","174011545737251",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,1023086.4,1023086.4,27095,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050426,444837.00
05/05/2019 06:00,2,0.000,ALERT,213.06,297.57,59.990,1557050403,"201051344000685","174011545737251",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27109,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050428,444838.00
05/05/2019 06:00,2,0.000,ALERT,212.83,296.66,59.990,1557050403,"201051344000651","174011545737251",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,1275711.9,1275711.9,27075,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050430,444839.00
05/05/2019 06:00,2,0.000,ALERT,212.83,299.97,60.012,1557050403,"201051344000594","174011545737251",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1287987.6,1287987.6,50953,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050431,444840.00
05/05/2019 06:00,2,0.000,ALERT,213.06,299.37,59.980,1557050403,"201051344000469","174011545737251",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,1268059.2,1268059.2,19202,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050433,444841.00
05/05/2019 06:00,2,0.000,ALERT,212.83,297.87,59.996,1557050403,"201051344000585","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1289108.8,1289108.8,27135,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050435,444842.00
05/05/2019 06:00,2,0.000,ALERT,213.74,299.37,60.006,1557050403,"201051344000853","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1291445.2,1291445.2,18802,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050437,444843.00
05/05/2019 06:00,2,0.000,ALERT,212.83,297.87,59.990,1557050403,"201051344001145","174011545737251",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27051,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050439,444844.00
05/05/2019 06:00,2,0.000,ALERT,212.83,297.57,59.996,1557050403,"201051344000438","174011545737251",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,1284064.1,1284064.1,27082,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050441,444845.00
05/05/2019 06:00,2,0.000,ALERT,212.38,297.57,59.985,1557050403,"201051344001135","174011545737251",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1270905.4,1270905.4,27030,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050443,444846.00
05/05/2019 06:00,2,0.000,ALERT,213.06,299.67,60.001,1557050403,"201051344000983","174011545737251",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18798,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050444,444847.00
05/05/2019 06:00,2,0.000,ALERT,212.83,297.26,59.985,1557050403,"201051344001203","174011545737251",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,1278626.0,1278626.0,27090,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050446,444848.00
05/05/2019 06:00,2,0.000,ALERT,212.61,297.87,59.959,1557050403,"201051344001230","174011545737251",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,1274734.8,1274734.8,26922,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050448,444849.00
05/05/2019 06:00,2,0.000,ALERT,212.38,297.26,59.980,1557050403,"201051344000646","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1268379.8,1268379.8,27064,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050450,444850.00
05/05/2019 06:00,2,0.000,ALERT,213.29,299.07,59.990,1557050403,"201051344000867","174011545737251",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,1266579.8,1266579.8,50993,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050452,444851.00
05/05/2019 06:00,2,0.000,ALERT,213.74,299.07,59.990,1557050403,"201051344000633","174011545737251",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,1263967.1,1263967.1,51090,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050454,444852.00
05/05/2019 06:00,2,0.000,ALERT,212.38,297.26,59.996,1557050403,"201051344000955","174011545737251",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1288532.9,1288532.9,27077,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050455,444853.00
05/05/2019 06:00,2,0.000,ALERT,213.29,298.77,59.985,1557050403,"201051344000648","174011545737251",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1279108.2,1279108.2,50540,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557050457,444854.00
05/05/2019 06:00,2,0.000,ALERT,213.51,299.07,59.959,1557050403,"201051344000645","174011545737251",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,1284066.7,1284066.7,50507,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050459,444855.00
05/05/2019 06:00,2,0.000,ALERT,213.06,299.67,59.969,1557050403,"201051344000569","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1300296.7,1300296.7,18713,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557050461,444856.00
05/05/2019 06:00,2,0.000,ALERT,213.29,298.77,59.996,1557050403,"179051228000119","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,87308.0,87308.0,18833,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557050463,444857.00
05/05/2019 06:15,2,0.000,ALERT,213.29,299.67,59.975,1557051304,"201051344000579","174011545737251",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1300209.3,1300209.3,19163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051306,444858.00
05/05/2019 06:15,2,0.000,ALERT,212.61,296.66,59.975,1557051304,"201051344001025","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1282712.2,1282712.2,27094,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051307,444859.00
05/05/2019 06:15,2,0.000,ALERT,212.83,297.57,59.969,1557051304,"201051344001093","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1266364.1,1266364.1,27139,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051309,444860.00
05/05/2019 06:15,2,0.000,ALERT,212.83,298.77,59.990,1557051304,"201051344000458","174011545737251",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,1283132.6,1283132.6,18919,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051311,444861.00
05/05/2019 06:15,2,0.000,ALERT,212.83,297.87,59.990,1557051304,"201051344000890","174011545737251",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,1281128.8,1281128.8,27053,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051313,444862.00
05/05/2019 06:15,2,0.000,ALERT,213.06,298.77,59.980,1557051304,"201051344000988","174011545737251",0.00,8.50,0,295.16,300.87,0.0,0.0,0.000,988458.2,988458.2,19251,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051315,444863.00
05/05/2019 06:15,2,0.000,ALERT,213.29,298.17,60.022,1557051304,"201051344000582","174011545737251",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,1259824.9,1259824.9,27026,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051317,444864.00
05/05/2019 06:15,2,0.000,ALERT,213.06,299.37,59.990,1557051304,"201051344000868","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1268418.7,1268418.7,50964,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557051318,444865.00
05/05/2019 06:15,2,0.000,ALERT,213.51,299.37,60.001,1557051304,"201051344000576","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1286392.0,1286392.0,23012,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051321,444866.00
05/05/2019 06:15,2,0.000,ALERT,213.29,298.77,60.012,1557051304,"201051344001158","174011545737251",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1263116.2,1263116.2,19229,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557051322,444867.00
05/05/2019 06:15,2,0.000,ALERT,212.83,296.66,60.001,1557051304,"201051344000917","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1276319.2,1276319.2,26946,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051325,444868.00
05/05/2019 06:15,2,0.000,ALERT,213.06,296.66,60.012,1557051304,"201051344000417","174011545737251",0.00,8.50,0,295.16,298.47,0.0,0.0,0.000,1023086.4,1023086.4,27097,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051326,444869.00
05/05/2019 06:15,2,0.000,ALERT,213.06,296.66,59.980,1557051304,"201051344000685","174011545737251",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27111,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051328,444870.00
05/05/2019 06:15,2,0.000,ALERT,212.83,296.36,59.969,1557051304,"201051344000651","174011545737251",0.00,7.30,0,294.86,298.47,0.0,0.0,0.000,1275711.9,1275711.9,27077,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051330,444871.00
05/05/2019 06:15,2,0.000,ALERT,212.83,299.37,60.028,1557051304,"201051344000594","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1287987.6,1287987.6,50955,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051332,444872.00
05/05/2019 06:15,2,0.000,ALERT,213.29,298.77,60.043,1557051304,"201051344000469","174011545737251",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1268059.2,1268059.2,19204,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051334,444873.00
05/05/2019 06:15,2,0.000,ALERT,212.83,297.26,60.043,1557051304,"201051344000585","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1289108.8,1289108.8,27137,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051335,444874.00
05/05/2019 06:15,2,0.000,ALERT,213.74,299.07,60.006,1557051304,"201051344000853","174011545737251",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,1291445.2,1291445.2,18804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051337,444875.00
05/05/2019 06:15,2,0.000,ALERT,213.06,297.26,60.006,1557051304,"201051344001145","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1290984.8,1290984.8,27053,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051339,444876.00
05/05/2019 06:15,2,0.000,ALERT,212.83,297.26,59.980,1557051304,"201051344000438","174011545737251",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,1284064.1,1284064.1,27084,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051341,444877.00
05/05/2019 06:15,2,0.000,ALERT,212.38,296.96,60.012,1557051304,"201051344001135","174011545737251",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,1270905.4,1270905.4,27032,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557051343,444878.00
05/05/2019 06:15,2,0.000,ALERT,213.06,299.37,60.033,1557051304,"201051344000983","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1289435.8,1289435.8,18800,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051344,444879.00
05/05/2019 06:15,2,0.000,ALERT,212.83,296.96,60.001,1557051304,"201051344001203","174011545737251",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,1278626.0,1278626.0,27092,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051346,444880.00
05/05/2019 06:15,2,0.000,ALERT,212.61,297.57,60.012,1557051304,"201051344001230","174011545737251",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26924,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557051348,444881.00
05/05/2019 06:15,2,0.000,ALERT,212.38,296.96,60.022,1557051304,"201051344000646","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1268379.8,1268379.8,27066,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557051350,444882.00
05/05/2019 06:15,2,0.000,ALERT,213.51,298.47,59.990,1557051304,"201051344000867","174011545737251",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,1266579.8,1266579.8,50995,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051352,444883.00
05/05/2019 06:15,2,0.000,ALERT,213.74,298.47,59.980,1557051304,"201051344000633","174011545737251",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,1263967.1,1263967.1,51092,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557051354,444884.00
05/05/2019 06:15,2,0.000,ALERT,212.38,297.26,59.996,1557051304,"201051344000955","174011545737251",0.00,8.50,0,295.76,298.77,0.0,0.0,0.000,1288532.9,1288532.9,27079,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051355,444885.00
05/05/2019 06:15,2,0.000,ALERT,213.29,298.17,60.054,1557051304,"201051344000648","174011545737251",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,1279108.2,1279108.2,50542,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051357,444886.00
05/05/2019 06:15,2,0.000,ALERT,213.51,298.77,59.985,1557051304,"201051344000645","174011545737251",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,1284066.7,1284066.7,50509,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051359,444887.00
05/05/2019 06:15,2,0.000,ALERT,213.06,299.37,60.033,1557051304,"201051344000569","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1300296.7,1300296.7,18715,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557051361,444888.00
05/05/2019 06:15,2,0.000,ALERT,213.51,298.47,60.028,1557051304,"179051228000119","174011545737251",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,87308.0,87308.0,18835,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557051363,444889.00
05/05/2019 06:30,2,0.000,ALERT,213.29,300.27,60.001,1557052204,"201051344000579","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1300209.3,1300209.3,19165,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052206,444890.00
05/05/2019 06:30,2,0.000,ALERT,212.83,296.96,60.028,1557052204,"201051344001025","174011545737251",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,1282712.2,1282712.2,27096,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052208,444891.00
05/05/2019 06:30,2,0.000,ALERT,212.83,297.57,60.001,1557052204,"201051344001093","174011545737251",0.00,9.00,0,295.16,298.77,0.0,0.0,0.000,1266364.1,1266364.1,27141,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052210,444892.00
05/05/2019 06:30,2,0.000,ALERT,213.29,299.67,59.996,1557052204,"201051344000458","174011545737251",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,1283132.6,1283132.6,18921,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052212,444893.00
05/05/2019 06:30,2,0.000,ALERT,212.83,297.87,59.959,1557052204,"201051344000890","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1281128.8,1281128.8,27055,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052214,444894.00
05/05/2019 06:30,2,0.000,ALERT,213.29,299.37,60.017,1557052204,"201051344000988","174011545737251",0.00,9.00,0,294.26,300.87,0.0,0.0,0.000,988458.2,988458.2,19253,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052216,444895.00
05/05/2019 06:30,2,0.000,ALERT,213.29,298.47,59.996,1557052204,"201051344000582","174011545737251",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,1259824.9,1259824.9,27028,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052218,444896.00
05/05/2019 06:30,2,0.000,ALERT,213.29,299.97,59.964,1557052204,"201051344000868","174011545737251",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,1268418.7,1268418.7,50966,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052219,444897.00
05/05/2019 06:30,2,0.000,ALERT,213.74,299.97,59.996,1557052204,"201051344000576","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1286392.0,1286392.0,23014,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052221,444898.00
05/05/2019 06:30,2,0.000,ALERT,213.51,299.37,60.006,1557052204,"201051344001158","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1263116.2,1263116.2,19231,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557052223,444899.00
05/05/2019 06:30,2,0.000,ALERT,212.83,296.96,60.006,1557052204,"201051344000917","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1276319.2,1276319.2,26948,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052225,444900.00
05/05/2019 06:30,2,0.000,ALERT,212.83,296.96,59.996,1557052204,"201051344000417","174011545737251",0.00,8.50,0,294.56,298.17,0.0,0.0,0.000,1023086.4,1023086.4,27099,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052227,444901.00
05/05/2019 06:30,2,0.000,ALERT,213.06,297.57,60.006,1557052204,"201051344000685","174011545737251",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,1282729.7,1282729.7,27113,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557052229,444902.00
05/05/2019 06:30,2,0.000,ALERT,212.83,296.66,59.975,1557052204,"201051344000651","174011545737251",0.00,7.30,0,294.56,298.17,0.0,0.0,0.000,1275711.9,1275711.9,27079,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052231,444903.00
05/05/2019 06:30,2,0.000,ALERT,213.06,300.27,59.996,1557052204,"201051344000594","174011545737251",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,1287987.6,1287987.6,50957,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052232,444904.00
05/05/2019 06:30,2,0.000,ALERT,213.51,299.67,59.996,1557052204,"201051344000469","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1268059.2,1268059.2,19206,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052234,444905.00
05/05/2019 06:30,2,0.000,ALERT,212.83,297.57,60.012,1557052204,"201051344000585","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1289108.8,1289108.8,27139,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052236,444906.00
05/05/2019 06:30,2,0.000,ALERT,213.96,299.67,60.001,1557052204,"201051344000853","174011545737251",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1291445.2,1291445.2,18806,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052238,444907.00
05/05/2019 06:30,2,0.000,ALERT,213.06,297.87,60.017,1557052204,"201051344001145","174011545737251",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1290984.8,1290984.8,27055,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557052240,444908.00
05/05/2019 06:30,2,0.000,ALERT,212.83,297.57,60.001,1557052204,"201051344000438","174011545737251",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,1284064.1,1284064.1,27086,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052242,444909.00
05/05/2019 06:30,2,0.000,ALERT,212.38,297.26,59.969,1557052204,"201051344001135","174011545737251",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,1270905.4,1270905.4,27034,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052243,444910.00
05/05/2019 06:30,2,0.000,ALERT,213.51,300.27,60.001,1557052204,"201051344000983","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1289435.8,1289435.8,18802,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052245,444911.00
05/05/2019 06:30,2,0.000,ALERT,212.83,297.26,59.980,1557052204,"201051344001203","174011545737251",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,1278626.0,1278626.0,27094,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052247,444912.00
05/05/2019 06:30,2,0.000,ALERT,212.83,297.87,59.990,1557052204,"201051344001230","174011545737251",0.00,8.00,0,295.16,298.77,0.0,0.0,0.000,1274734.8,1274734.8,26926,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052249,444913.00
05/05/2019 06:30,2,0.000,ALERT,212.38,297.26,60.006,1557052204,"201051344000646","174011545737251",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,1268379.8,1268379.8,27068,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557052251,444914.00
05/05/2019 06:30,2,0.000,ALERT,213.74,299.67,60.001,1557052204,"201051344000867","174011545737251",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,1266579.8,1266579.8,50997,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052253,444915.00
05/05/2019 06:30,2,0.000,ALERT,214.19,299.67,60.001,1557052204,"201051344000633","174011545737251",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,1263967.1,1263967.1,51094,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052254,444916.00
05/05/2019 06:30,2,0.000,ALERT,212.38,297.57,59.975,1557052204,"201051344000955","174011545737251",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,1288532.9,1288532.9,27081,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052256,444917.00
05/05/2019 06:30,2,0.000,ALERT,213.51,299.37,59.990,1557052204,"201051344000648","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1279108.2,1279108.2,50544,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052258,444918.00
05/05/2019 06:30,2,0.000,ALERT,213.96,299.67,60.001,1557052204,"201051344000645","174011545737251",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1284066.7,1284066.7,50511,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052260,444919.00
05/05/2019 06:30,2,0.000,ALERT,213.51,300.57,59.985,1557052204,"201051344000569","174011545737251",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,1300296.7,1300296.7,18717,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557052262,444920.00
05/05/2019 06:30,2,0.000,ALERT,213.96,299.67,60.001,1557052204,"179051228000119","174011545737251",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,87308.0,87308.0,18837,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557052264,444921.00
05/05/2019 06:45,2,0.000,ALERT,213.29,300.57,60.012,1557053104,"201051344000579","174011545737251",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1300209.3,1300209.3,19167,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053106,444922.00
05/05/2019 06:45,2,0.000,ALERT,212.38,296.66,60.012,1557053104,"201051344001025","174011545737251",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,1282712.2,1282712.2,27098,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053108,444923.00
