ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 06:45,2,0.000,ALERT,212.61,297.26,60.012,1557053104,"201051344001093","174011545737251",0.00,9.30,0,295.46,298.77,0.0,0.0,0.000,1266364.1,1266364.1,27143,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053109,444924.00
05/05/2019 06:45,2,0.000,ALERT,213.29,299.97,60.012,1557053104,"201051344000458","174011545737251",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,1283132.6,1283132.6,18923,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053111,444925.00
05/05/2019 06:45,2,0.000,ALERT,212.38,297.57,60.022,1557053104,"201051344000890","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1281128.8,1281128.8,27057,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053113,444926.00
05/05/2019 06:45,2,0.000,ALERT,213.06,299.67,60.033,1557053104,"201051344000988","174011545737251",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,988458.2,988458.2,19255,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557053115,444927.00
05/05/2019 06:45,2,0.000,ALERT,213.06,298.17,60.049,1557053104,"201051344000582","174011545737251",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,1259824.9,1259824.9,27030,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053117,444928.00
05/05/2019 06:45,2,0.000,ALERT,213.29,300.57,60.022,1557053104,"201051344000868","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1268418.7,1268418.7,50968,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053119,444929.00
05/05/2019 06:45,2,0.000,ALERT,213.96,300.57,60.043,1557053104,"201051344000576","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1286392.0,1286392.0,23016,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053121,444930.00
05/05/2019 06:45,2,0.000,ALERT,213.51,299.67,60.028,1557053104,"201051344001158","174011545737251",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,1263116.2,1263116.2,19233,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053123,444931.00
05/05/2019 06:45,2,0.000,ALERT,212.83,296.66,60.033,1557053104,"201051344000917","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1276319.2,1276319.2,26950,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053125,444932.00
05/05/2019 06:45,2,0.000,ALERT,212.83,296.66,60.017,1557053104,"201051344000417","174011545737251",0.00,8.50,0,295.16,298.47,0.0,0.0,0.000,1023086.4,1023086.4,27101,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053127,444933.00
05/05/2019 06:45,2,0.000,ALERT,212.83,297.26,60.022,1557053104,"201051344000685","174011545737251",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1282729.7,1282729.7,27115,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053128,444934.00
05/05/2019 06:45,2,0.000,ALERT,212.83,296.36,60.006,1557053104,"201051344000651","174011545737251",0.00,7.30,0,294.86,298.47,0.0,0.0,0.000,1275711.9,1275711.9,27081,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053130,444935.00
05/05/2019 06:45,2,0.000,ALERT,213.06,300.57,60.017,1557053104,"201051344000594","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1287987.6,1287987.6,50959,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053132,444936.00
05/05/2019 06:45,2,0.000,ALERT,213.51,299.97,60.022,1557053104,"201051344000469","174011545737251",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,1268059.2,1268059.2,19208,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053134,444937.00
05/05/2019 06:45,2,0.000,ALERT,212.83,297.57,60.022,1557053104,"201051344000585","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1289108.8,1289108.8,27141,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053136,444938.00
05/05/2019 06:45,2,0.000,ALERT,213.96,299.97,60.012,1557053104,"201051344000853","174011545737251",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,1291445.2,1291445.2,18808,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557053138,444939.00
05/05/2019 06:45,2,0.000,ALERT,213.06,297.57,60.028,1557053104,"201051344001145","174011545737251",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,1290984.8,1290984.8,27057,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053139,444940.00
05/05/2019 06:45,2,0.000,ALERT,212.83,297.26,59.975,1557053104,"201051344000438","174011545737251",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,1284064.1,1284064.1,27088,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557053141,444941.00
05/05/2019 06:45,2,0.000,ALERT,212.38,297.26,60.012,1557053104,"201051344001135","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1270905.4,1270905.4,27036,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053143,444942.00
05/05/2019 06:45,2,0.000,ALERT,213.51,300.27,60.017,1557053104,"201051344000983","174011545737251",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1289435.8,1289435.8,18804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053145,444943.00
05/05/2019 06:45,2,0.000,ALERT,212.83,296.96,60.017,1557053104,"201051344001203","174011545737251",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,1278626.0,1278626.0,27096,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557053147,444944.00
05/05/2019 06:45,2,0.000,ALERT,212.61,297.57,60.017,1557053104,"201051344001230","174011545737251",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,1274734.8,1274734.8,26928,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053149,444945.00
05/05/2019 06:45,2,0.000,ALERT,212.38,296.96,59.990,1557053104,"201051344000646","174011545737251",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,1268379.8,1268379.8,27070,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557053151,444946.00
05/05/2019 06:45,2,0.000,ALERT,213.51,299.67,60.017,1557053104,"201051344000867","174011545737251",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,1266579.8,1266579.8,50999,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053152,444947.00
05/05/2019 06:45,2,0.000,ALERT,213.96,299.67,60.022,1557053104,"201051344000633","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1263967.1,1263967.1,51096,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053154,444948.00
05/05/2019 06:45,2,0.096,ALERT,212.38,297.26,60.043,1557053104,"201051344000955","174011545737251",27.00,8.50,0,295.76,298.77,2.5,0.5,0.000,1288532.9,1288532.9,27083,0,0,0,L,1122011218,1,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1557053156,444949.00
05/05/2019 06:45,2,0.000,ALERT,213.51,299.07,60.017,1557053104,"201051344000648","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1279108.2,1279108.2,50546,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053158,444950.00
05/05/2019 06:45,2,0.000,ALERT,213.74,299.67,60.017,1557053104,"201051344000645","174011545737251",0.00,9.00,0,298.17,301.47,0.0,0.0,0.000,1284066.7,1284066.7,50513,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053160,444951.00
05/05/2019 06:45,2,0.000,ALERT,213.29,300.57,60.022,1557053104,"201051344000569","174011545737251",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,1300296.7,1300296.7,18719,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557053162,444952.00
05/05/2019 06:45,2,0.000,ALERT,213.74,299.37,60.012,1557053104,"179051228000119","174011545737251",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,87308.0,87308.0,18839,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557053163,444953.00
05/05/2019 07:00,2,0.244,ALERT,212.83,334.84,59.990,1557054004,"201051344000579","174011545737251",26.94,9.00,0,299.07,353.47,6.7,4.5,0.009,1300209.9,1300209.9,19169,0,0,0,L,1122011218,1,121.55,121.78,0100,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1557054006,444954.00
05/05/2019 07:00,2,0.209,ALERT,212.16,332.73,59.980,1557054004,"201051344001025","174011545737251",26.84,8.50,0,295.16,349.56,5.7,3.6,0.009,1282712.6,1282712.6,27100,0,0,0,L,1122011218,1,121.55,121.33,0100,5,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1557054008,444955.00
05/05/2019 07:00,2,0.256,ALERT,212.38,333.93,59.985,1557054004,"201051344001093","174011545737251",25.50,9.70,0,295.46,352.27,6.7,4.5,0.009,1266364.7,1266364.7,27145,0,0,0,L,1122011218,1,122.01,121.10,0100,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1557054010,444956.00
05/05/2019 07:00,2,0.217,ALERT,212.83,334.84,59.990,1557054004,"201051344000458","174011545737251",26.42,9.70,0,297.87,348.66,5.8,3.7,0.009,1283133.0,1283133.0,18925,0,0,0,L,1122011218,1,121.55,122.01,0100,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1557054012,444957.00
05/05/2019 07:00,2,0.230,ALERT,212.16,333.33,59.996,1557054004,"201051344000890","174011545737251",26.58,9.30,0,295.76,344.45,6.2,4.1,0.004,1281129.3,1281129.3,27059,0,0,0,L,1122011218,1,122.01,120.88,0100,8,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1557054013,444958.00
05/05/2019 07:00,2,0.180,ALERT,212.83,336.64,59.990,1557054004,"201051344000988","174011545737251",17.95,9.00,0,295.46,348.06,3.3,1.2,0.004,988458.3,988458.3,19257,0,0,0,L,1122011218,1,121.10,122.23,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1557054015,444959.00
05/05/2019 07:00,2,0.221,ALERT,212.83,334.54,59.996,1557054004,"201051344000582","174011545737251",26.02,8.00,0,296.06,351.37,5.8,3.7,0.009,1259825.4,1259825.4,27032,0,0,0,L,1122011218,1,122.01,121.78,0100,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1557054017,444960.00
05/05/2019 07:00,2,0.213,ALERT,212.83,335.44,60.001,1557054004,"201051344000868","174011545737251",25.54,9.00,0,298.77,348.36,5.5,3.4,0.009,1268419.1,1268419.1,50970,0,0,0,L,1122011218,1,121.33,122.23,0100,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1557054019,444961.00
05/05/2019 07:00,2,0.234,ALERT,213.74,337.24,59.969,1557054004,"201051344000576","174011545737251",25.19,8.50,0,298.17,352.87,6.0,3.9,0.009,1286392.5,1286392.5,23018,0,0,0,L,1122011218,1,122.01,122.23,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1557054021,444962.00
05/05/2019 07:00,2,0.201,ALERT,213.51,336.34,59.964,1557054004,"201051344001158","174011545737251",25.29,8.00,0,297.26,356.48,5.2,3.1,0.009,1263116.5,1263116.5,19235,0,0,0,L,1122011218,1,121.55,122.01,0200,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557054023,444963.00
05/05/2019 07:00,2,0.219,ALERT,212.83,335.74,60.012,1557054004,"201051344000917","174011545737251",25.19,10.00,0,293.96,349.26,5.6,3.4,0.004,1276319.6,1276319.6,26952,0,0,0,L,1122011218,1,122.23,121.78,0200,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557054026,444964.00
05/05/2019 07:00,2,0.248,ALERT,213.06,342.35,60.006,1557054004,"201051344000417","174011545737251",18.43,8.50,0,294.56,344.45,4.7,2.6,0.000,1023086.8,1023086.8,27103,0,0,0,L,1122011218,1,122.01,121.55,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1557054028,444965.00
05/05/2019 07:00,2,0.209,ALERT,213.29,335.74,59.985,1557054004,"201051344000685","174011545737251",25.94,9.00,0,295.16,352.57,5.5,3.4,0.009,1282730.1,1282730.1,27117,0,0,0,L,1122011218,1,123.14,121.55,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1557054030,444966.00
05/05/2019 07:00,2,0.232,ALERT,213.06,334.84,59.996,1557054004,"201051344000651","174011545737251",26.18,8.00,0,294.56,349.56,6.2,4.0,0.004,1275712.4,1275712.4,27083,0,0,0,L,1122011218,1,122.68,121.33,0100,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1557054032,444967.00
05/05/2019 07:00,2,0.191,ALERT,213.06,336.94,59.996,1557054004,"201051344000594","174011545737251",28.94,9.00,0,297.87,347.46,5.7,3.5,0.009,1287988.1,1287988.1,50961,0,0,0,L,1122011218,1,121.55,122.01,0100,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1557054033,444968.00
05/05/2019 07:00,2,0.240,ALERT,213.51,336.34,59.985,1557054004,"201051344000469","174011545737251",26.28,8.00,0,297.26,348.36,6.4,4.2,0.004,1268059.8,1268059.8,19210,0,0,0,L,1122011218,1,121.33,122.68,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1557054035,444969.00
05/05/2019 07:00,2,0.221,ALERT,213.06,335.14,59.996,1557054004,"201051344000585","174011545737251",26.76,9.00,0,295.16,348.66,6.0,3.9,0.013,1289109.4,1289109.4,27143,0,0,0,L,1122011218,1,122.01,122.01,0100,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1557054037,444970.00
05/05/2019 07:00,2,0.205,ALERT,213.96,338.14,59.985,1557054004,"201051344000853","174011545737251",26.18,8.50,0,298.17,353.17,5.5,3.4,0.009,1291445.6,1291445.6,18810,0,0,0,L,1122011218,1,122.23,122.68,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1557054039,444971.00
05/05/2019 07:00,2,0.186,ALERT,213.29,335.74,59.990,1557054004,"201051344001145","174011545737251",26.74,8.50,0,295.76,349.86,5.1,3.0,0.009,1290985.2,1290985.2,27059,0,0,0,L,1122011218,1,122.46,121.78,0200,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557054041,444972.00
05/05/2019 07:00,2,0.232,ALERT,213.06,335.14,59.996,1557054004,"201051344000438","174011545737251",26.74,8.50,0,295.76,346.26,6.3,4.1,0.009,1284064.7,1284064.7,27090,0,0,0,L,1122011218,1,122.46,121.55,0100,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1557054043,444973.00
05/05/2019 07:00,2,0.205,ALERT,212.61,333.33,60.001,1557054004,"201051344001135","174011545737251",28.07,9.00,0,295.46,345.66,5.9,3.7,0.018,1270905.9,1270905.9,27038,0,0,0,L,1122011218,1,122.23,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557054044,444974.00
05/05/2019 07:00,2,0.215,ALERT,213.51,336.34,60.006,1557054004,"201051344000983","174011545737251",26.04,9.00,0,298.47,350.77,5.7,3.6,0.009,1289436.3,1289436.3,18806,0,0,0,L,1122011218,1,121.78,122.23,0100,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1557054046,444975.00
05/05/2019 07:00,2,0.221,ALERT,213.06,334.54,60.001,1557054004,"201051344001203","174011545737251",25.80,8.50,0,295.46,350.77,5.8,3.6,0.013,1278626.5,1278626.5,27098,0,0,0,L,1122011218,1,122.68,121.33,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1557054048,444976.00
05/05/2019 07:00,2,0.229,ALERT,212.83,334.24,60.001,1557054004,"201051344001230","174011545737251",24.25,9.00,0,295.76,345.06,5.6,3.5,0.000,1274735.3,1274735.3,26930,0,0,0,L,1122011218,1,122.46,121.33,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1557054050,444977.00
05/05/2019 07:00,2,0.215,ALERT,212.61,335.14,60.006,1557054004,"201051344000646","174011545737251",26.96,8.50,0,294.86,346.56,5.9,3.8,0.009,1268380.3,1268380.3,27072,0,0,0,L,1122011218,1,122.46,121.33,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1557054052,444978.00
05/05/2019 07:00,2,0.211,ALERT,213.74,336.64,60.043,1557054004,"201051344000867","174011545737251",25.78,9.30,0,297.26,352.27,5.6,3.4,0.004,1266580.2,1266580.2,51001,0,0,0,L,1122011218,1,122.01,122.23,0100,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1557054053,444979.00
05/05/2019 07:00,2,0.229,ALERT,213.96,338.74,60.022,1557054004,"201051344000633","174011545737251",25.80,8.50,0,296.06,354.07,6.0,3.8,0.009,1263967.7,1263967.7,51098,0,0,0,L,1122011218,1,122.23,122.68,0100,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1557054055,444980.00
05/05/2019 07:00,2,0.244,ALERT,212.61,333.93,60.017,1557054004,"201051344000955","174011545737251",26.50,9.30,0,295.16,342.65,6.5,4.4,0.013,1288533.5,1288533.5,27085,0,0,0,L,1122011218,1,121.78,121.55,0100,7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1557054057,444981.00
05/05/2019 07:00,2,0.227,ALERT,213.51,336.64,60.006,1557054004,"201051344000648","174011545737251",26.42,8.00,0,297.57,345.96,6.1,4.0,0.013,1279108.7,1279108.7,50548,0,0,0,L,1122011218,1,121.33,122.68,0200,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557054059,444982.00
05/05/2019 07:00,2,0.199,ALERT,213.96,337.54,59.996,1557054004,"201051344000645","174011545737251",26.80,9.30,0,297.87,351.07,5.5,3.3,0.009,1284067.1,1284067.1,50515,0,0,0,L,1122011218,1,122.23,122.68,0200,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557054061,444983.00
05/05/2019 07:00,2,0.213,ALERT,213.51,336.34,60.006,1557054004,"201051344000569","174011545737251",27.02,9.00,0,298.77,346.26,5.8,3.7,0.009,1300297.2,1300297.2,18721,0,0,0,L,1122011218,1,121.33,122.46,0200,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557054063,444984.00
05/05/2019 07:00,2,0.254,ALERT,213.74,340.25,59.985,1557054004,"179051228000119","174011545737251",28.13,10.70,0,296.36,353.47,7.3,5.1,0.004,87308.9,87308.9,18841,0,0,0,L,46974696,1,122.01,122.91,0000,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557054064,444985.00
05/05/2019 07:15,2,0.320,ACTIVE,213.29,336.64,59.996,1557054904,"201051344000579","174011545737251",28.82,9.70,0,297.26,340.85,9.4,7.1,0.035,1300211.3,1300211.3,19171,0,0,0,L,1122011218,1,121.55,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054905,444986.00
05/05/2019 07:15,2,0.289,ACTIVE,212.61,333.33,59.996,1557054904,"201051344001025","174011545737251",29.10,8.50,0,294.56,339.04,8.6,6.4,0.031,1282713.8,1282713.8,27102,0,0,0,L,1122011218,1,121.78,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054906,444987.00
05/05/2019 07:15,2,0.314,ACTIVE,212.83,335.44,60.001,1557054904,"201051344001093","174011545737251",29.38,10.00,0,294.86,340.25,9.3,7.1,0.027,1266366.0,1266366.0,27147,0,0,0,L,1122011218,1,122.23,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054907,444988.00
05/05/2019 07:15,2,0.289,ACTIVE,213.06,336.34,59.996,1557054904,"201051344000458","174011545737251",28.94,10.00,0,296.96,341.15,8.5,6.3,0.035,1283134.2,1283134.2,18927,0,0,0,L,1122011218,1,121.78,122.01,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054908,444989.00
05/05/2019 07:15,2,0.314,ACTIVE,212.61,334.54,59.990,1557054904,"201051344000890","174011545737251",28.77,9.70,0,295.76,338.44,9.2,6.9,0.027,1281130.6,1281130.6,27061,0,0,0,L,1122011218,1,122.23,120.88,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054909,444990.00
05/05/2019 07:15,2,0.281,ACTIVE,213.06,337.54,60.012,1557054904,"201051344000988","174011545737251",18.09,9.00,0,294.56,340.85,5.2,3.1,0.018,988458.7,988458.7,19259,0,0,0,L,1122011218,1,121.33,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054909,444991.00
05/05/2019 07:15,2,0.297,ACTIVE,213.29,335.74,59.996,1557054904,"201051344000582","174011545737251",28.65,9.00,0,296.06,339.65,8.7,6.4,0.031,1259826.5,1259826.5,27034,0,0,0,L,1122011218,1,122.23,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054910,444992.00
05/05/2019 07:15,2,0.289,ACTIVE,213.29,336.34,60.001,1557054904,"201051344000868","174011545737251",28.67,9.00,0,297.57,341.15,8.4,6.2,0.031,1268420.2,1268420.2,50972,0,0,0,L,1122011218,1,121.55,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054911,444993.00
05/05/2019 07:15,2,0.299,ACTIVE,213.96,338.14,60.001,1557054904,"201051344000576","174011545737251",28.67,9.00,0,297.57,342.65,8.7,6.5,0.027,1286393.7,1286393.7,23020,0,0,0,L,1122011218,1,122.01,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054912,444994.00
05/05/2019 07:15,2,0.273,ACTIVE,213.29,336.64,60.006,1557054904,"201051344001158","174011545737251",29.04,8.50,0,297.57,340.55,8.1,5.9,0.031,1263117.6,1263117.6,19237,0,0,0,L,1122011218,1,121.55,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054913,444995.00
05/05/2019 07:15,2,0.285,ACTIVE,212.83,336.34,60.038,1557054904,"201051344000917","174011545737251",28.59,10.00,0,294.86,339.65,8.3,6.1,0.040,1276320.7,1276320.7,26954,0,0,0,L,1122011218,1,122.23,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054914,444996.00
05/05/2019 07:15,2,0.352,ACTIVE,212.83,334.54,60.006,1557054904,"201051344000417","174011545737251",18.61,9.30,0,295.46,342.65,6.6,4.5,0.018,1023087.5,1023087.5,27105,0,0,0,L,1122011218,1,122.01,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054915,444997.00
05/05/2019 07:15,2,0.287,ACTIVE,213.06,336.04,60.001,1557054904,"201051344000685","174011545737251",28.57,9.30,0,295.46,340.25,8.3,6.1,0.040,1282731.2,1282731.2,27119,0,0,0,L,1122011218,1,122.91,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054916,444998.00
05/05/2019 07:15,2,0.303,ACTIVE,213.06,335.74,60.022,1557054904,"201051344000651","174011545737251",28.78,8.00,0,295.46,340.25,8.9,6.6,0.031,1275713.6,1275713.6,27085,0,0,0,L,1122011218,1,122.68,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054917,444999.00
05/05/2019 07:15,2,0.297,ACTIVE,213.06,336.64,59.996,1557054904,"201051344000594","174011545737251",28.92,9.70,0,297.57,340.55,8.8,6.5,0.031,1287989.3,1287989.3,50963,0,0,0,L,1122011218,1,121.55,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054918,445000.00
05/05/2019 07:15,2,0.312,ACTIVE,213.51,337.24,59.996,1557054904,"201051344000469","174011545737251",28.39,8.00,0,297.26,341.15,9.0,6.8,0.031,1268061.0,1268061.0,19212,0,0,0,L,1122011218,1,121.33,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054919,445001.00
05/05/2019 07:15,2,0.311,ACTIVE,212.83,335.74,60.001,1557054904,"201051344000585","174011545737251",28.59,9.30,0,295.46,339.34,9.1,6.8,0.031,1289110.5,1289110.5,27145,0,0,0,L,1122011218,1,121.78,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054920,445002.00
05/05/2019 07:15,2,0.291,ACTIVE,213.96,338.14,60.022,1557054904,"201051344000853","174011545737251",28.65,9.00,0,298.17,341.75,8.5,6.3,0.031,1291446.6,1291446.6,18812,0,0,0,L,1122011218,1,122.23,122.46,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054921,445003.00
05/05/2019 07:15,2,0.273,ACTIVE,213.06,335.44,60.038,1557054904,"201051344001145","174011545737251",28.77,9.00,0,296.66,339.95,8.0,5.8,0.031,1290986.1,1290986.1,27061,0,0,0,L,1122011218,1,122.23,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054922,445004.00
05/05/2019 07:15,2,0.311,ACTIVE,212.83,335.14,60.001,1557054904,"201051344000438","174011545737251",29.00,9.00,0,296.36,340.25,9.2,6.9,0.031,1284066.0,1284066.0,27092,0,0,0,L,1122011218,1,122.46,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054923,445005.00
05/05/2019 07:15,2,0.307,ACTIVE,212.38,333.93,60.006,1557054904,"201051344001135","174011545737251",28.39,9.00,0,304.78,371.21,8.8,6.6,0.040,1270907.0,1270907.0,27040,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054924,445006.00
05/05/2019 07:15,2,0.287,ACTIVE,213.29,336.34,60.006,1557054904,"201051344000983","174011545737251",29.30,9.30,0,298.77,340.85,8.6,6.3,0.035,1289437.4,1289437.4,18808,0,0,0,L,1122011218,1,121.78,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054925,445007.00
05/05/2019 07:15,2,0.297,ACTIVE,212.83,335.14,60.006,1557054904,"201051344001203","174011545737251",28.19,9.00,0,296.06,340.25,8.5,6.3,0.035,1278627.6,1278627.6,27100,0,0,0,L,1122011218,1,122.68,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054926,445008.00
05/05/2019 07:15,2,0.297,ACTIVE,212.83,334.54,60.006,1557054904,"201051344001230","174011545737251",28.31,9.30,0,295.76,339.04,8.5,6.3,0.035,1274736.4,1274736.4,26932,0,0,0,L,1122011218,1,122.46,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054927,445009.00
05/05/2019 07:15,2,0.299,ACTIVE,212.61,334.54,60.006,1557054904,"201051344000646","174011545737251",28.80,9.30,0,295.76,338.74,8.8,6.6,0.035,1268381.4,1268381.4,27074,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054928,445010.00
05/05/2019 07:15,2,0.283,ACTIVE,213.74,336.34,60.017,1557054904,"201051344000867","174011545737251",29.48,10.00,0,297.57,341.45,8.5,6.3,0.031,1266581.3,1266581.3,51003,0,0,0,L,1122011218,1,122.01,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054929,445011.00
05/05/2019 07:15,2,0.293,ACTIVE,213.96,339.04,60.017,1557054904,"201051344000633","174011545737251",29.38,9.00,0,295.76,343.25,8.8,6.5,0.035,1263968.8,1263968.8,51100,0,0,0,L,1122011218,1,122.23,122.68,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054930,445012.00
05/05/2019 07:15,2,0.326,ACTIVE,212.61,334.84,60.033,1557054904,"201051344000955","174011545737251",28.67,9.30,0,296.06,338.74,9.5,7.3,0.035,1288534.8,1288534.8,27087,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054931,445013.00
05/05/2019 07:15,2,0.297,ACTIVE,213.51,337.24,60.022,1557054904,"201051344000648","174011545737251",29.30,8.50,0,297.87,340.55,8.8,6.6,0.031,1279109.9,1279109.9,50550,0,0,0,L,1122011218,1,121.55,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054932,445014.00
05/05/2019 07:15,2,0.277,ACTIVE,213.74,337.24,60.022,1557054904,"201051344000645","174011545737251",29.26,9.30,0,298.17,340.55,8.2,6.0,0.035,1284068.1,1284068.1,50517,0,0,0,L,1122011218,1,122.23,122.46,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054933,445015.00
05/05/2019 07:15,2,0.295,ACTIVE,213.29,336.94,60.022,1557054904,"201051344000569","174011545737251",29.00,9.30,0,299.07,340.55,8.7,6.5,0.035,1300298.3,1300298.3,18723,0,0,0,L,1122011218,1,121.33,122.46,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054934,445016.00
05/05/2019 07:15,2,0.346,ACTIVE,213.74,340.25,60.017,1557054904,"179051228000119","174011545737251",29.40,11.00,0,296.96,344.76,10.3,8.0,0.027,87309.5,87309.5,18843,0,0,0,L,46974696,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557054935,445017.00
05/05/2019 07:30,2,0.455,ACTIVE,213.51,337.24,60.033,1557055804,"201051344000579","174011545737251",29.30,10.00,0,331.53,344.15,13.5,11.1,0.071,1300213.8,1300213.8,19172,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055806,445018.00
05/05/2019 07:30,2,0.426,ACTIVE,213.06,335.14,60.038,1557055804,"201051344001025","174011545737251",29.70,9.30,0,329.13,342.95,12.8,10.4,0.066,1282716.1,1282716.1,27103,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055807,445019.00
05/05/2019 07:30,2,0.451,ACTIVE,213.29,337.24,60.038,1557055804,"201051344001093","174011545737251",29.08,10.30,0,329.13,342.95,13.3,10.9,0.062,1266368.5,1266368.5,27148,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055807,445020.00
05/05/2019 07:30,2,0.426,ACTIVE,213.51,337.24,60.033,1557055804,"201051344000458","174011545737251",29.28,10.30,0,330.93,343.85,12.7,10.3,0.066,1283136.5,1283136.5,18928,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055808,445021.00
05/05/2019 07:30,2,0.457,ACTIVE,213.06,336.04,60.033,1557055804,"201051344000890","174011545737251",28.98,10.30,0,329.43,342.65,13.4,11.0,0.071,1281133.1,1281133.1,27062,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055809,445022.00
05/05/2019 07:30,2,0.391,ACTIVE,213.51,338.14,60.043,1557055804,"201051344000988","174011545737251",19.62,9.30,0,328.82,343.25,7.8,5.6,0.040,988460.0,988460.0,19260,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055810,445023.00
05/05/2019 07:30,2,0.428,ACTIVE,213.51,336.64,60.043,1557055804,"201051344000582","174011545737251",29.06,9.30,0,329.73,342.65,12.6,10.3,0.066,1259828.8,1259828.8,27035,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055811,445024.00
05/05/2019 07:30,2,0.426,ACTIVE,213.51,337.84,60.038,1557055804,"201051344000868","174011545737251",29.06,9.30,0,331.83,343.85,12.6,10.2,0.066,1268422.5,1268422.5,50973,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055812,445025.00
05/05/2019 07:30,2,0.422,ACTIVE,213.96,339.04,60.017,1557055804,"201051344000576","174011545737251",29.68,9.30,0,332.13,345.06,12.7,10.4,0.066,1286396.0,1286396.0,23021,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055813,445026.00
05/05/2019 07:30,2,0.400,ACTIVE,213.74,338.14,60.043,1557055804,"201051344001158","174011545737251",29.80,9.00,0,331.23,344.15,12.1,9.7,0.066,1263119.7,1263119.7,19238,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055814,445027.00
05/05/2019 07:30,2,0.406,ACTIVE,213.29,336.64,60.038,1557055804,"201051344000917","174011545737251",29.28,10.70,0,328.52,343.25,12.1,9.8,0.062,1276322.9,1276322.9,26955,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055815,445028.00
05/05/2019 07:30,2,0.459,ACTIVE,213.29,336.34,60.075,1557055804,"201051344000417","174011545737251",19.64,9.70,0,328.82,340.55,9.2,6.9,0.040,1023089.1,1023089.1,27106,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055816,445029.00
05/05/2019 07:30,2,0.426,ACTIVE,213.51,337.84,60.028,1557055804,"201051344000685","174011545737251",28.49,9.70,0,329.43,342.95,12.3,10.0,0.071,1282733.4,1282733.4,27120,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055817,445030.00
05/05/2019 07:30,2,0.457,ACTIVE,213.29,337.24,60.038,1557055804,"201051344000651","174011545737251",27.39,9.00,0,329.73,342.95,12.7,10.4,0.071,1275716.0,1275716.0,27086,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055818,445031.00
05/05/2019 07:30,2,0.438,ACTIVE,213.29,337.54,60.043,1557055804,"201051344000594","174011545737251",28.92,10.00,0,330.33,343.85,12.8,10.5,0.066,1287991.6,1287991.6,50964,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055819,445032.00
05/05/2019 07:30,2,0.443,ACTIVE,213.74,338.44,60.038,1557055804,"201051344000469","174011545737251",29.14,8.50,0,330.33,344.15,13.1,10.7,0.071,1268063.4,1268063.4,19213,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055820,445033.00
05/05/2019 07:30,2,0.438,ACTIVE,213.29,336.94,60.038,1557055804,"201051344000585","174011545737251",29.66,9.70,0,329.43,343.25,13.2,10.8,0.071,1289113.0,1289113.0,27146,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055821,445034.00
05/05/2019 07:30,2,0.422,ACTIVE,214.19,339.65,60.038,1557055804,"201051344000853","174011545737251",29.00,9.30,0,333.33,345.36,12.5,10.1,0.071,1291448.9,1291448.9,18813,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055822,445035.00
05/05/2019 07:30,2,0.406,ACTIVE,213.29,337.24,60.033,1557055804,"201051344001145","174011545737251",28.78,9.30,0,329.73,342.95,11.9,9.5,0.066,1290988.3,1290988.3,27062,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055823,445036.00
05/05/2019 07:30,2,0.451,ACTIVE,213.29,336.64,60.043,1557055804,"201051344000438","174011545737251",29.34,9.70,0,329.43,342.95,13.5,11.1,0.075,1284068.4,1284068.4,27093,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055824,445037.00
05/05/2019 07:30,2,0.443,ACTIVE,212.83,335.44,60.001,1557055804,"201051344001135","174011545737251",29.04,9.70,0,328.82,342.05,13.0,10.7,0.071,1270909.4,1270909.4,27041,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055825,445038.00
05/05/2019 07:30,2,0.426,ACTIVE,213.51,337.84,60.033,1557055804,"201051344000983","174011545737251",28.80,9.70,0,330.33,343.85,12.4,10.1,0.075,1289439.6,1289439.6,18809,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055826,445039.00
05/05/2019 07:30,2,0.430,ACTIVE,213.06,335.74,60.006,1557055804,"201051344001203","174011545737251",29.02,9.30,0,330.03,343.85,12.7,10.3,0.066,1278629.9,1278629.9,27101,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055827,445040.00
05/05/2019 07:30,2,0.404,ACTIVE,213.06,336.04,60.038,1557055804,"201051344001230","174011545737251",29.58,9.70,0,328.22,342.05,12.2,9.8,0.062,1274738.6,1274738.6,26933,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055828,445041.00
05/05/2019 07:30,2,0.438,ACTIVE,212.61,336.94,60.038,1557055804,"201051344000646","174011545737251",29.14,9.70,0,327.92,342.65,12.9,10.5,0.071,1268383.8,1268383.8,27075,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055829,445042.00
05/05/2019 07:30,2,0.438,ACTIVE,213.74,337.54,60.006,1557055804,"201051344000867","174011545737251",28.45,10.00,0,331.53,343.55,12.6,10.3,0.071,1266583.6,1266583.6,51004,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055830,445043.00
05/05/2019 07:30,2,0.432,ACTIVE,213.96,339.65,59.996,1557055804,"201051344000633","174011545737251",29.20,9.70,0,331.53,345.66,12.8,10.4,0.066,1263971.1,1263971.1,51101,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055831,445044.00
05/05/2019 07:30,2,0.469,ACTIVE,212.61,335.44,60.022,1557055804,"201051344000955","174011545737251",29.26,10.00,0,328.22,341.75,14.0,11.6,0.080,1288537.4,1288537.4,27088,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055832,445045.00
05/05/2019 07:30,2,0.441,ACTIVE,213.74,337.84,60.043,1557055804,"201051344000648","174011545737251",28.90,9.00,0,332.43,344.15,12.9,10.6,0.071,1279112.2,1279112.2,50551,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055833,445046.00
05/05/2019 07:30,2,0.438,ACTIVE,213.96,338.14,60.038,1557055804,"201051344000645","174011545737251",27.85,9.70,0,331.83,344.45,12.3,10.0,0.066,1284070.4,1284070.4,50518,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055834,445047.00
05/05/2019 07:30,2,0.426,ACTIVE,213.74,337.84,60.065,1557055804,"201051344000569","174011545737251",29.92,9.70,0,331.53,343.85,13.0,10.6,0.071,1300300.7,1300300.7,18724,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055835,445048.00
05/05/2019 07:30,2,0.494,ACTIVE,213.96,341.45,60.070,1557055804,"179051228000119","174011545737251",28.45,11.30,0,332.43,348.06,14.2,11.8,0.062,87312.2,87312.2,18844,0,0,0,L,46974696,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557055835,445049.00
05/05/2019 07:45,2,0.420,ACTIVE,213.51,337.24,60.022,1557056704,"201051344000579","174011545737251",29.34,10.30,0,330.63,345.06,12.5,10.1,0.053,1300216.6,1300216.6,19173,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056705,445050.00
05/05/2019 07:45,2,0.395,ACTIVE,212.83,334.84,60.033,1557056704,"201051344001025","174011545737251",29.44,9.70,0,328.82,343.25,11.8,9.5,0.062,1282718.8,1282718.8,27104,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056706,445051.00
05/05/2019 07:45,2,0.414,ACTIVE,213.06,335.74,60.033,1557056704,"201051344001093","174011545737251",28.82,10.70,0,329.73,343.25,12.1,9.8,0.057,1266371.3,1266371.3,27149,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056707,445052.00
05/05/2019 07:45,2,0.395,ACTIVE,213.29,337.24,59.996,1557056704,"201051344000458","174011545737251",29.16,10.70,0,330.63,345.06,11.7,9.3,0.053,1283139.1,1283139.1,18929,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056708,445053.00
05/05/2019 07:45,2,0.412,ACTIVE,212.83,335.74,60.043,1557056704,"201051344000890","174011545737251",29.06,10.70,0,329.43,343.55,12.2,9.9,0.057,1281135.8,1281135.8,27063,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056709,445054.00
05/05/2019 07:45,2,0.359,ACTIVE,213.29,337.84,60.028,1557056704,"201051344000988","174011545737251",19.64,9.70,0,330.03,344.45,7.2,5.0,0.031,988461.4,988461.4,19261,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056709,445055.00
05/05/2019 07:45,2,0.381,ACTIVE,213.51,336.34,60.033,1557056704,"201051344000582","174011545737251",29.52,9.30,0,329.43,343.55,11.4,9.1,0.057,1259831.4,1259831.4,27036,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056710,445056.00
05/05/2019 07:45,2,0.383,ACTIVE,213.29,337.54,60.028,1557056704,"201051344000868","174011545737251",29.24,9.70,0,330.03,345.66,11.4,9.1,0.057,1268425.1,1268425.1,50974,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056712,445057.00
05/05/2019 07:45,2,0.387,ACTIVE,213.96,338.44,60.059,1557056704,"201051344000576","174011545737251",29.56,9.30,0,331.83,345.36,11.6,9.3,0.053,1286398.6,1286398.6,23022,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056713,445058.00
05/05/2019 07:45,2,0.373,ACTIVE,213.51,337.54,60.006,1557056704,"201051344001158","174011545737251",29.22,9.30,0,331.23,345.06,11.1,8.8,0.062,1263122.2,1263122.2,19239,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056714,445059.00
05/05/2019 07:45,2,0.371,ACTIVE,213.06,336.64,59.996,1557056704,"201051344000917","174011545737251",28.90,11.00,0,329.73,343.25,10.9,8.6,0.057,1276325.3,1276325.3,26956,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056715,445060.00
05/05/2019 07:45,2,0.434,ACTIVE,213.06,335.44,60.022,1557056704,"201051344000417","174011545737251",19.66,10.00,0,329.43,342.05,8.6,6.4,0.035,1023090.8,1023090.8,27107,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056716,445061.00
05/05/2019 07:45,2,0.381,ACTIVE,213.29,336.94,60.038,1557056704,"201051344000685","174011545737251",28.98,10.30,0,329.73,344.15,11.2,8.9,0.062,1282736.0,1282736.0,27121,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056717,445062.00
05/05/2019 07:45,2,0.414,ACTIVE,213.06,336.34,60.028,1557056704,"201051344000651","174011545737251",28.03,9.30,0,330.03,343.55,11.8,9.4,0.062,1275718.7,1275718.7,27087,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056718,445063.00
05/05/2019 07:45,2,0.389,ACTIVE,213.06,337.24,60.028,1557056704,"201051344000594","174011545737251",29.56,10.70,0,330.03,344.76,11.7,9.4,0.053,1287994.2,1287994.2,50965,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056718,445064.00
05/05/2019 07:45,2,0.406,ACTIVE,213.51,338.44,60.054,1557056704,"201051344000469","174011545737251",28.88,9.00,0,330.33,345.66,11.9,9.6,0.062,1268066.1,1268066.1,19214,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056719,445065.00
05/05/2019 07:45,2,0.404,ACTIVE,213.29,336.94,60.033,1557056704,"201051344000585","174011545737251",29.42,10.30,0,329.43,343.85,12.1,9.7,0.062,1289115.7,1289115.7,27147,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056720,445066.00
05/05/2019 07:45,2,0.375,ACTIVE,213.96,339.34,60.017,1557056704,"201051344000853","174011545737251",29.66,9.70,0,332.73,345.66,11.3,9.0,0.057,1291451.4,1291451.4,18814,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056721,445067.00
