ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 07:45,2,0.359,ACTIVE,213.29,336.64,60.033,1557056704,"201051344001145","174011545737251",29.36,9.70,0,330.93,343.85,10.7,8.4,0.062,1290990.6,1290990.6,27063,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056722,445068.00
05/05/2019 07:45,2,0.410,ACTIVE,213.06,336.94,60.033,1557056704,"201051344000438","174011545737251",29.16,10.00,0,330.33,344.15,12.1,9.8,0.062,1284071.2,1284071.2,27094,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056724,445069.00
05/05/2019 07:45,2,0.406,ACTIVE,212.83,335.44,60.038,1557056704,"201051344001135","174011545737251",28.92,10.00,0,328.52,342.65,11.9,9.6,0.057,1270912.1,1270912.1,27042,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056725,445070.00
05/05/2019 07:45,2,0.387,ACTIVE,213.51,337.84,60.001,1557056704,"201051344000983","174011545737251",29.18,10.00,0,331.23,344.45,11.4,9.1,0.062,1289442.1,1289442.1,18810,0,0,0,L,1122011218,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056726,445071.00
05/05/2019 07:45,2,0.395,ACTIVE,213.06,335.74,60.028,1557056704,"201051344001203","174011545737251",28.67,10.00,0,330.33,344.45,11.5,9.2,0.062,1278632.4,1278632.4,27102,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056727,445072.00
05/05/2019 07:45,2,0.381,ACTIVE,213.06,335.74,60.038,1557056704,"201051344001230","174011545737251",28.51,10.30,0,327.92,342.65,11.1,8.8,0.053,1274741.0,1274741.0,26934,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056728,445073.00
05/05/2019 07:45,2,0.410,ACTIVE,212.61,336.34,60.022,1557056704,"201051344000646","174011545737251",28.23,10.30,0,327.92,344.45,11.8,9.4,0.062,1268386.4,1268386.4,27076,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056729,445074.00
05/05/2019 07:45,2,0.387,ACTIVE,213.74,336.94,60.054,1557056704,"201051344000867","174011545737251",29.14,10.30,0,330.93,344.76,11.4,9.1,0.057,1266586.1,1266586.1,51005,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056730,445075.00
05/05/2019 07:45,2,0.398,ACTIVE,213.96,339.65,60.028,1557056704,"201051344000633","174011545737251",28.59,10.00,0,331.83,347.76,11.6,9.2,0.057,1263973.7,1263973.7,51102,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056730,445076.00
05/05/2019 07:45,2,0.424,ACTIVE,212.83,335.44,60.038,1557056704,"201051344000955","174011545737251",29.20,10.30,0,328.22,343.25,12.6,10.2,0.062,1288540.2,1288540.2,27089,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056731,445077.00
05/05/2019 07:45,2,0.396,ACTIVE,213.51,337.54,60.033,1557056704,"201051344000648","174011545737251",29.24,9.30,0,331.23,345.36,11.8,9.4,0.057,1279114.8,1279114.8,50552,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056732,445078.00
05/05/2019 07:45,2,0.393,ACTIVE,213.74,338.74,60.075,1557056704,"201051344000645","174011545737251",27.99,10.00,0,331.83,345.36,11.2,8.9,0.062,1284072.8,1284072.8,50519,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056733,445079.00
05/05/2019 07:45,2,0.393,ACTIVE,213.51,337.54,60.033,1557056704,"201051344000569","174011545737251",29.64,10.00,0,330.93,344.45,11.8,9.5,0.057,1300303.2,1300303.2,18725,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056734,445080.00
05/05/2019 07:45,2,0.441,ACTIVE,213.74,341.15,60.038,1557056704,"179051228000119","174011545737251",29.30,12.00,0,332.13,349.56,13.1,10.8,0.062,87315.0,87315.0,18845,0,0,0,L,46974696,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557056735,445081.00
05/05/2019 08:00,2,0.598,ACTIVE,213.51,339.34,59.980,1557057604,"201051344000579","174011545737251",30.38,10.70,0,320.11,346.56,18.4,15.9,0.115,1300219.7,1300219.7,19174,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057605,445082.00
05/05/2019 08:00,2,0.602,ACTIVE,213.06,336.94,60.022,1557057604,"201051344001025","174011545737251",29.64,10.00,0,319.51,345.96,18.1,15.5,0.119,1282721.8,1282721.8,27105,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057606,445083.00
05/05/2019 08:00,2,0.598,ACTIVE,213.06,338.44,60.006,1557057604,"201051344001093","174011545737251",29.92,11.00,0,319.21,345.06,18.2,15.6,0.102,1266374.3,1266374.3,27150,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057607,445084.00
05/05/2019 08:00,2,0.582,ACTIVE,213.29,338.74,59.980,1557057604,"201051344000458","174011545737251",29.62,11.00,0,319.51,346.26,17.5,14.9,0.110,1283142.0,1283142.0,18930,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057608,445085.00
05/05/2019 08:00,2,0.609,ACTIVE,212.83,337.54,59.990,1557057604,"201051344000890","174011545737251",29.74,11.30,0,319.21,345.66,18.4,15.8,0.115,1281138.9,1281138.9,27064,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057609,445086.00
05/05/2019 08:00,2,0.562,ACTIVE,213.29,339.04,59.975,1557057604,"201051344000988","174011545737251",19.42,10.00,0,319.81,344.76,11.1,8.8,0.080,988463.0,988463.0,19262,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057610,445087.00
05/05/2019 08:00,2,0.578,ACTIVE,213.51,338.74,60.001,1557057604,"201051344000582","174011545737251",29.84,10.00,0,318.30,345.96,17.5,14.9,0.115,1259834.3,1259834.3,27037,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057611,445088.00
05/05/2019 08:00,2,0.580,ACTIVE,213.29,338.74,59.980,1557057604,"201051344000868","174011545737251",29.88,9.70,0,320.11,346.56,17.6,15.1,0.110,1268428.0,1268428.0,50975,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057612,445089.00
05/05/2019 08:00,2,0.576,ACTIVE,213.74,339.95,59.990,1557057604,"201051344000576","174011545737251",29.88,9.70,0,322.21,347.46,17.5,14.9,0.110,1286401.5,1286401.5,23023,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057613,445090.00
05/05/2019 08:00,2,0.561,ACTIVE,213.51,338.44,60.001,1557057604,"201051344001158","174011545737251",29.96,9.70,0,319.51,346.56,17.1,14.5,0.119,1263124.9,1263124.9,19240,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057614,445091.00
05/05/2019 08:00,2,0.568,ACTIVE,213.29,338.44,59.990,1557057604,"201051344000917","174011545737251",29.58,11.30,0,318.91,345.66,17.1,14.5,0.115,1276328.1,1276328.1,26957,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057615,445092.00
05/05/2019 08:00,2,0.617,ACTIVE,213.29,336.94,59.959,1557057604,"201051344000417","174011545737251",19.60,10.30,0,319.51,341.75,12.3,9.9,0.075,1023092.8,1023092.8,27108,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057615,445093.00
05/05/2019 08:00,2,0.574,ACTIVE,213.51,339.04,59.990,1557057604,"201051344000685","174011545737251",29.86,10.30,0,318.61,345.96,17.4,14.9,0.119,1282738.8,1282738.8,27122,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057616,445094.00
05/05/2019 08:00,2,0.600,ACTIVE,213.29,339.04,59.985,1557057604,"201051344000651","174011545737251",29.70,9.70,0,319.21,345.96,18.1,15.5,0.115,1275721.7,1275721.7,27088,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057617,445095.00
05/05/2019 08:00,2,0.580,ACTIVE,213.06,338.74,59.985,1557057604,"201051344000594","174011545737251",30.20,11.00,0,318.00,345.96,17.8,15.2,0.115,1287997.2,1287997.2,50966,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057618,445096.00
05/05/2019 08:00,2,0.590,ACTIVE,213.51,339.65,59.996,1557057604,"201051344000469","174011545737251",29.84,9.30,0,318.61,347.16,17.9,15.3,0.119,1268069.1,1268069.1,19215,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057619,445097.00
05/05/2019 08:00,2,0.607,ACTIVE,213.29,339.04,59.996,1557057604,"201051344000585","174011545737251",29.98,10.70,0,318.61,345.96,18.5,15.9,0.119,1289118.8,1289118.8,27148,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057620,445098.00
05/05/2019 08:00,2,0.582,ACTIVE,213.96,340.55,59.990,1557057604,"201051344000853","174011545737251",29.62,10.00,0,322.21,348.66,17.5,14.9,0.110,1291454.3,1291454.3,18815,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057621,445099.00
05/05/2019 08:00,2,0.555,ACTIVE,213.29,338.14,59.996,1557057604,"201051344001145","174011545737251",30.10,10.30,0,319.51,346.26,17.0,14.5,0.110,1290993.4,1290993.4,27064,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057622,445100.00
05/05/2019 08:00,2,0.604,ACTIVE,213.29,338.44,59.980,1557057604,"201051344000438","174011545737251",30.20,10.30,0,318.61,346.26,18.5,15.9,0.119,1284074.2,1284074.2,27095,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057623,445101.00
05/05/2019 08:00,2,0.609,ACTIVE,212.83,337.24,59.985,1557057604,"201051344001135","174011545737251",29.42,10.30,0,318.00,345.66,18.2,15.6,0.115,1270915.1,1270915.1,27043,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057624,445102.00
05/05/2019 08:00,2,0.574,ACTIVE,213.29,338.74,59.990,1557057604,"201051344000983","174011545737251",29.90,10.00,0,320.11,346.26,17.4,14.9,0.115,1289445.0,1289445.0,18811,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057625,445103.00
05/05/2019 08:00,2,0.590,ACTIVE,213.06,337.24,59.990,1557057604,"201051344001203","174011545737251",29.70,10.30,0,318.61,346.56,17.8,15.2,0.124,1278635.4,1278635.4,27103,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057626,445104.00
05/05/2019 08:00,2,0.566,ACTIVE,213.06,336.64,59.985,1557057604,"201051344001230","174011545737251",30.12,10.70,0,318.91,346.56,17.3,14.8,0.106,1274743.8,1274743.8,26935,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057627,445105.00
05/05/2019 08:00,2,0.592,ACTIVE,212.83,338.14,60.001,1557057604,"201051344000646","174011545737251",29.80,10.70,0,319.21,345.66,17.8,15.3,0.115,1268389.4,1268389.4,27077,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057628,445106.00
05/05/2019 08:00,2,0.578,ACTIVE,213.51,338.14,59.985,1557057604,"201051344000867","174011545737251",29.84,10.70,0,319.21,345.96,17.5,15.0,0.110,1266589.0,1266589.0,51006,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057629,445107.00
05/05/2019 08:00,2,0.576,ACTIVE,213.96,340.85,59.990,1557057604,"201051344000633","174011545737251",29.94,10.30,0,321.31,348.66,17.5,14.9,0.119,1263976.6,1263976.6,51103,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057630,445108.00
05/05/2019 08:00,2,0.609,ACTIVE,212.61,337.84,60.012,1557057604,"201051344000955","174011545737251",30.20,10.70,0,319.21,345.66,18.7,16.1,0.128,1288543.3,1288543.3,27090,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057631,445109.00
05/05/2019 08:00,2,0.580,ACTIVE,213.51,338.74,60.006,1557057604,"201051344000648","174011545737251",29.94,9.70,0,320.41,347.16,17.6,15.1,0.110,1279117.7,1279117.7,50553,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057632,445110.00
05/05/2019 08:00,2,0.574,ACTIVE,213.74,339.65,59.990,1557057604,"201051344000645","174011545737251",29.44,10.30,0,321.01,347.16,17.1,14.6,0.110,1284075.7,1284075.7,50520,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057633,445111.00
05/05/2019 08:00,2,0.576,ACTIVE,213.51,338.44,59.953,1557057604,"201051344000569","174011545737251",30.26,10.30,0,319.51,346.86,17.7,15.1,0.110,1300306.2,1300306.2,18726,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057634,445112.00
05/05/2019 08:00,2,0.641,ACTIVE,213.74,342.65,59.985,1557057604,"179051228000119","174011545737251",29.44,12.00,0,323.41,350.17,19.1,16.6,0.110,87318.3,87318.3,18846,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557057635,445113.00
05/05/2019 08:15,2,0.707,ACTIVE,213.06,340.25,60.028,1557058504,"201051344000579","174011545737251",30.20,11.00,0,331.23,355.88,21.7,19.0,0.141,1300224.5,1300224.5,19175,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058505,445114.00
05/05/2019 08:15,2,0.686,ACTIVE,212.38,337.54,60.001,1557058504,"201051344001025","174011545737251",30.47,10.70,0,329.43,354.67,21.2,18.6,0.150,1282726.5,1282726.5,27106,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058506,445115.00
05/05/2019 08:15,2,0.674,ACTIVE,212.61,338.44,59.990,1557058504,"201051344001093","174011545737251",30.83,11.30,0,328.82,354.67,21.1,18.4,0.141,1266379.1,1266379.1,27151,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058507,445116.00
05/05/2019 08:15,2,0.668,ACTIVE,213.29,339.65,59.996,1557058504,"201051344000458","174011545737251",29.98,11.30,0,330.93,354.67,20.4,17.7,0.141,1283146.5,1283146.5,18931,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058508,445117.00
05/05/2019 08:15,2,0.701,ACTIVE,212.16,337.84,59.990,1557058504,"201051344000890","174011545737251",30.26,11.70,0,328.82,354.37,21.5,18.8,0.150,1281143.7,1281143.7,27065,0,0,0,L,1122011218,1,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058509,445118.00
05/05/2019 08:15,2,0.664,ACTIVE,213.06,339.95,60.006,1557058504,"201051344000988","174011545737251",19.42,10.00,0,330.63,351.07,13.1,10.7,0.097,988465.8,988465.8,19263,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058510,445119.00
05/05/2019 08:15,2,0.660,ACTIVE,212.83,338.74,59.996,1557058504,"201051344000582","174011545737251",30.18,10.30,0,330.03,354.37,20.2,17.6,0.133,1259838.8,1259838.8,27038,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058511,445120.00
05/05/2019 08:15,2,0.682,ACTIVE,213.06,339.95,60.012,1557058504,"201051344000868","174011545737251",29.38,10.00,0,330.93,354.97,20.3,17.7,0.137,1268432.5,1268432.5,50976,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058512,445121.00
05/05/2019 08:15,2,0.664,ACTIVE,213.51,340.85,60.001,1557058504,"201051344000576","174011545737251",29.72,10.00,0,331.83,355.58,20.1,17.4,0.137,1286406.0,1286406.0,23024,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058513,445122.00
05/05/2019 08:15,2,0.658,ACTIVE,213.29,339.95,60.006,1557058504,"201051344001158","174011545737251",29.62,10.00,0,330.03,355.28,19.8,17.2,0.146,1263129.4,1263129.4,19241,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058514,445123.00
05/05/2019 08:15,2,0.648,ACTIVE,212.61,338.74,60.022,1557058504,"201051344000917","174011545737251",29.60,11.70,0,329.13,354.07,19.5,16.9,0.137,1276332.5,1276332.5,26958,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058515,445124.00
05/05/2019 08:15,2,0.699,ACTIVE,212.61,336.64,60.012,1557058504,"201051344000417","174011545737251",19.72,11.00,0,329.73,348.06,14.0,11.6,0.084,1023095.8,1023095.8,27109,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058516,445125.00
05/05/2019 08:15,2,0.668,ACTIVE,212.61,339.34,60.043,1557058504,"201051344000685","174011545737251",29.40,10.70,0,330.03,354.37,19.9,17.3,0.146,1282743.3,1282743.3,27123,0,0,0,L,1122011218,1,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058517,445126.00
05/05/2019 08:15,2,0.684,ACTIVE,212.61,339.65,60.012,1557058504,"201051344000651","174011545737251",29.92,10.00,0,330.03,354.67,20.8,18.1,0.141,1275726.4,1275726.4,27089,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058518,445127.00
05/05/2019 08:15,2,0.658,ACTIVE,212.83,339.34,60.006,1557058504,"201051344000594","174011545737251",30.26,11.70,0,330.03,354.67,20.2,17.6,0.137,1288001.7,1288001.7,50967,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058519,445128.00
05/05/2019 08:15,2,0.672,ACTIVE,213.29,340.25,59.969,1557058504,"201051344000469","174011545737251",29.86,9.70,0,330.33,355.58,20.3,17.7,0.146,1268073.7,1268073.7,19216,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058520,445129.00
05/05/2019 08:15,2,0.686,ACTIVE,212.61,339.34,59.996,1557058504,"201051344000585","174011545737251",30.16,11.00,0,330.03,354.67,21.0,18.3,0.141,1289123.5,1289123.5,27149,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058521,445130.00
05/05/2019 08:15,2,0.652,ACTIVE,213.74,341.45,60.043,1557058504,"201051344000853","174011545737251",30.26,10.30,0,332.73,356.78,20.0,17.3,0.133,1291458.8,1291458.8,18816,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058521,445131.00
05/05/2019 08:15,2,0.639,ACTIVE,212.61,338.74,60.001,1557058504,"201051344001145","174011545737251",29.72,10.70,0,331.23,354.37,19.2,16.7,0.133,1290997.8,1290997.8,27065,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058523,445132.00
05/05/2019 08:15,2,0.674,ACTIVE,212.61,338.74,60.001,1557058504,"201051344000438","174011545737251",30.61,11.00,0,330.33,354.97,20.9,18.2,0.141,1284079.0,1284079.0,27096,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058524,445133.00
05/05/2019 08:15,2,0.678,ACTIVE,212.16,337.84,60.017,1557058504,"201051344001135","174011545737251",30.18,10.70,0,328.52,353.77,20.7,18.1,0.137,1270919.8,1270919.8,27044,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058525,445134.00
05/05/2019 08:15,2,0.658,ACTIVE,213.29,339.95,59.996,1557058504,"201051344000983","174011545737251",29.68,10.30,0,329.73,356.18,19.8,17.2,0.141,1289449.5,1289449.5,18812,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058526,445135.00
05/05/2019 08:15,2,0.668,ACTIVE,212.61,338.44,59.996,1557058504,"201051344001203","174011545737251",29.70,10.70,0,329.43,355.58,20.1,17.5,0.146,1278640.0,1278640.0,27104,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058527,445136.00
05/05/2019 08:15,2,0.637,ACTIVE,212.38,336.94,59.996,1557058504,"201051344001230","174011545737251",30.28,11.00,0,328.22,353.17,19.5,16.9,0.137,1274748.3,1274748.3,26936,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058528,445137.00
05/05/2019 08:15,2,0.672,ACTIVE,211.93,337.24,60.012,1557058504,"201051344000646","174011545737251",29.68,11.00,0,329.13,354.37,20.3,17.7,0.133,1268394.0,1268394.0,27078,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058529,445138.00
05/05/2019 08:15,2,0.658,ACTIVE,213.51,339.34,60.038,1557058504,"201051344000867","174011545737251",29.78,11.30,0,330.03,354.37,19.9,17.3,0.133,1266593.5,1266593.5,51007,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058530,445139.00
05/05/2019 08:15,2,0.660,ACTIVE,213.74,341.75,59.990,1557058504,"201051344000633","174011545737251",29.70,10.70,0,331.83,356.48,19.9,17.3,0.137,1263981.1,1263981.1,51104,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058531,445140.00
05/05/2019 08:15,2,0.695,ACTIVE,212.16,338.14,59.990,1557058504,"201051344000955","174011545737251",30.04,11.30,0,327.92,354.67,21.2,18.5,0.146,1288548.2,1288548.2,27091,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058532,445141.00
05/05/2019 08:15,2,0.660,ACTIVE,213.29,339.34,60.006,1557058504,"201051344000648","174011545737251",29.92,10.00,0,331.23,354.97,20.0,17.4,0.133,1279122.3,1279122.3,50554,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058532,445142.00
05/05/2019 08:15,2,0.646,ACTIVE,213.51,340.25,60.001,1557058504,"201051344000645","174011545737251",29.92,10.70,0,331.83,355.58,19.6,17.0,0.137,1284080.1,1284080.1,50521,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058533,445143.00
05/05/2019 08:15,2,0.658,ACTIVE,213.06,339.65,59.996,1557058504,"201051344000569","174011545737251",30.26,10.70,0,330.63,355.58,20.2,17.6,0.141,1300310.8,1300310.8,18727,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058534,445144.00
05/05/2019 08:15,2,0.727,ACTIVE,213.51,343.25,60.001,1557058504,"179051228000119","174011545737251",29.44,12.70,0,331.83,357.98,21.7,19.0,0.141,87323.3,87323.3,18847,0,0,0,L,46974696,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557058535,445145.00
05/05/2019 08:30,2,0.701,ACTIVE,213.29,340.25,59.969,1557059404,"201051344000579","174011545737251",30.12,11.70,0,331.23,355.28,21.4,18.7,0.141,1300229.7,1300229.7,19176,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059405,445146.00
05/05/2019 08:30,2,0.680,ACTIVE,212.83,336.94,60.001,1557059404,"201051344001025","174011545737251",30.20,11.00,0,328.22,355.28,20.8,18.2,0.150,1282731.6,1282731.6,27107,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059406,445147.00
05/05/2019 08:30,2,0.664,ACTIVE,212.83,338.44,59.996,1557059404,"201051344001093","174011545737251",29.92,12.00,0,328.52,353.77,20.2,17.5,0.133,1266384.1,1266384.1,27152,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059407,445148.00
05/05/2019 08:30,2,0.664,ACTIVE,213.29,339.65,59.996,1557059404,"201051344000458","174011545737251",30.14,11.70,0,330.63,354.67,20.3,17.6,0.141,1283151.4,1283151.4,18932,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059408,445149.00
05/05/2019 08:30,2,0.691,ACTIVE,212.61,336.94,59.990,1557059404,"201051344000890","174011545737251",29.80,12.30,0,327.62,353.47,20.9,18.2,0.133,1281148.9,1281148.9,27066,0,0,0,L,1122011218,1,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059409,445150.00
05/05/2019 08:30,2,0.670,ACTIVE,213.06,339.65,59.996,1557059404,"201051344000988","174011545737251",19.10,10.70,0,330.03,350.77,13.0,10.6,0.097,988468.8,988468.8,19264,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059410,445151.00
05/05/2019 08:30,2,0.652,ACTIVE,213.29,338.44,60.001,1557059404,"201051344000582","174011545737251",29.88,11.00,0,327.62,354.07,19.8,17.2,0.133,1259843.7,1259843.7,27039,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059411,445152.00
05/05/2019 08:30,2,0.670,ACTIVE,213.06,339.95,59.996,1557059404,"201051344000868","174011545737251",29.90,10.30,0,330.93,354.97,20.3,17.7,0.137,1268437.5,1268437.5,50977,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059412,445153.00
05/05/2019 08:30,2,0.660,ACTIVE,213.74,341.15,59.990,1557059404,"201051344000576","174011545737251",30.06,10.70,0,330.93,355.88,20.1,17.5,0.141,1286410.9,1286410.9,23025,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059413,445154.00
05/05/2019 08:30,2,0.652,ACTIVE,213.51,339.95,60.033,1557059404,"201051344001158","174011545737251",29.96,10.70,0,329.73,355.28,19.8,17.2,0.146,1263134.2,1263134.2,19242,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059414,445155.00
05/05/2019 08:30,2,0.629,ACTIVE,213.06,338.14,59.996,1557059404,"201051344000917","174011545737251",29.46,12.00,0,328.22,353.17,18.8,16.2,0.128,1276337.2,1276337.2,26959,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059415,445156.00
05/05/2019 08:30,2,0.711,ACTIVE,212.83,337.24,59.985,1557059404,"201051344000417","174011545737251",19.26,11.30,0,328.22,347.46,13.9,11.5,0.088,1023099.0,1023099.0,27110,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059416,445157.00
05/05/2019 08:30,2,0.645,ACTIVE,213.06,339.65,59.996,1557059404,"201051344000685","174011545737251",30.00,11.30,0,328.82,353.77,19.6,17.0,0.146,1282748.2,1282748.2,27124,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059417,445158.00
05/05/2019 08:30,2,0.678,ACTIVE,213.06,338.14,59.996,1557059404,"201051344000651","174011545737251",29.80,10.70,0,330.03,354.07,20.5,17.9,0.141,1275731.4,1275731.4,27090,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059418,445159.00
05/05/2019 08:30,2,0.666,ACTIVE,212.83,339.04,59.985,1557059404,"201051344000594","174011545737251",29.94,12.30,0,329.73,354.37,20.2,17.6,0.133,1288006.7,1288006.7,50968,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059419,445160.00
05/05/2019 08:30,2,0.666,ACTIVE,213.29,339.95,59.990,1557059404,"201051344000469","174011545737251",30.26,10.00,0,330.33,355.28,20.4,17.8,0.141,1268078.7,1268078.7,19217,0,0,0,L,1122011218,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059420,445161.00
05/05/2019 08:30,2,0.686,ACTIVE,212.83,338.44,60.033,1557059404,"201051344000585","174011545737251",30.14,11.70,0,328.52,354.07,21.0,18.3,0.137,1289128.7,1289128.7,27150,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059421,445162.00
05/05/2019 08:30,2,0.662,ACTIVE,213.74,340.55,60.017,1557059404,"201051344000853","174011545737251",29.94,11.00,0,332.73,356.48,20.1,17.5,0.137,1291463.7,1291463.7,18817,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059422,445163.00
05/05/2019 08:30,2,0.629,ACTIVE,212.83,337.84,60.028,1557059404,"201051344001145","174011545737251",29.66,10.70,0,329.43,353.77,18.9,16.3,0.133,1291002.5,1291002.5,27066,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059423,445164.00
05/05/2019 08:30,2,0.676,ACTIVE,212.83,338.74,60.001,1557059404,"201051344000438","174011545737251",30.36,11.30,0,329.73,356.18,20.8,18.2,0.137,1284084.2,1284084.2,27097,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059424,445165.00
05/05/2019 08:30,2,0.672,ACTIVE,212.38,336.34,59.990,1557059404,"201051344001135","174011545737251",30.47,11.30,0,328.22,353.47,20.8,18.1,0.141,1270924.9,1270924.9,27045,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059425,445166.00
05/05/2019 08:30,2,0.652,ACTIVE,213.06,338.74,59.985,1557059404,"201051344000983","174011545737251",30.32,11.00,0,330.63,354.97,20.1,17.5,0.141,1289454.4,1289454.4,18813,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059426,445167.00
05/05/2019 08:30,2,0.654,ACTIVE,212.83,337.54,60.001,1557059404,"201051344001203","174011545737251",29.66,11.30,0,329.13,354.67,19.8,17.1,0.141,1278644.9,1278644.9,27105,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059427,445168.00
05/05/2019 08:30,2,0.629,ACTIVE,212.38,338.44,60.017,1557059404,"201051344001230","174011545737251",29.70,11.70,0,326.72,352.87,19.0,16.4,0.128,1274753.0,1274753.0,26937,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059428,445169.00
05/05/2019 08:30,2,0.664,ACTIVE,212.38,338.74,59.996,1557059404,"201051344000646","174011545737251",30.10,11.30,0,326.42,353.47,20.3,17.7,0.146,1268399.0,1268399.0,27079,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059429,445170.00
05/05/2019 08:30,2,0.652,ACTIVE,213.29,338.44,59.985,1557059404,"201051344000867","174011545737251",30.06,11.70,0,330.63,354.37,19.9,17.3,0.133,1266598.4,1266598.4,51008,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059430,445171.00
05/05/2019 08:30,2,0.662,ACTIVE,213.51,340.85,59.996,1557059404,"201051344000633","174011545737251",29.38,11.30,0,330.93,356.78,19.8,17.1,0.141,1263986.0,1263986.0,51105,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059431,445172.00
05/05/2019 08:30,2,0.691,ACTIVE,212.16,337.24,59.959,1557059404,"201051344000955","174011545737251",29.96,11.70,0,326.72,352.87,21.0,18.3,0.141,1288553.4,1288553.4,27092,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059432,445173.00
05/05/2019 08:30,2,0.660,ACTIVE,213.06,338.44,59.969,1557059404,"201051344000648","174011545737251",30.10,10.30,0,330.93,354.97,20.1,17.5,0.141,1279127.2,1279127.2,50555,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059433,445174.00
05/05/2019 08:30,2,0.652,ACTIVE,213.51,339.65,59.990,1557059404,"201051344000645","174011545737251",29.82,11.00,0,331.83,355.88,19.7,17.1,0.137,1284085.0,1284085.0,50522,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059433,445175.00
05/05/2019 08:30,2,0.666,ACTIVE,213.06,339.04,59.964,1557059404,"201051344000569","174011545737251",30.12,11.00,0,330.93,355.58,20.3,17.7,0.141,1300315.7,1300315.7,18728,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059434,445176.00
05/05/2019 08:30,2,0.713,ACTIVE,213.29,342.35,59.996,1557059404,"179051228000119","174011545737251",29.98,13.00,0,332.43,357.68,21.7,19.0,0.141,87328.6,87328.6,18848,0,0,0,L,46974696,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557059435,445177.00
05/05/2019 08:45,2,1.236,ACTIVE,213.74,344.76,59.969,1557060305,"201051344000579","174011545737251",30.71,12.00,0,331.23,360.99,38.5,35.3,0.296,1300236.6,1300236.6,19177,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060306,445178.00
05/05/2019 08:45,2,1.266,ACTIVE,213.29,343.25,59.985,1557060305,"201051344001025","174011545737251",30.47,11.70,0,328.22,362.49,39.1,35.8,0.301,1282738.5,1282738.5,27108,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060307,445179.00
05/05/2019 08:45,2,1.225,ACTIVE,213.51,343.85,59.980,1557060305,"201051344001093","174011545737251",30.87,12.30,0,329.13,359.78,38.3,35.1,0.292,1266390.8,1266390.8,27153,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060308,445180.00
05/05/2019 08:45,2,1.201,ACTIVE,213.74,343.85,59.990,1557060305,"201051344000458","174011545737251",30.36,12.00,0,330.93,360.08,37.0,33.8,0.296,1283158.0,1283158.0,18933,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060309,445181.00
05/05/2019 08:45,2,1.262,ACTIVE,213.29,343.55,59.980,1557060305,"201051344000890","174011545737251",30.51,12.70,0,327.62,360.38,39.0,35.7,0.301,1281155.7,1281155.7,27067,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060310,445182.00
05/05/2019 08:45,2,1.225,ACTIVE,213.51,342.65,59.996,1557060305,"201051344000988","174011545737251",19.94,11.00,0,330.93,354.67,24.8,22.0,0.194,988472.9,988472.9,19265,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060311,445183.00
05/05/2019 08:45,2,1.215,ACTIVE,213.96,345.06,59.985,1557060305,"201051344000582","174011545737251",30.53,11.30,0,329.43,360.38,37.6,34.4,0.292,1259850.3,1259850.3,27040,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060312,445184.00
05/05/2019 08:45,2,1.217,ACTIVE,213.51,344.76,59.990,1557060305,"201051344000868","174011545737251",30.73,10.70,0,330.33,360.08,37.9,34.6,0.296,1268444.1,1268444.1,50978,0,0,0,L,1122011218,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060313,445185.00
05/05/2019 08:45,2,1.201,ACTIVE,214.19,345.96,59.985,1557060305,"201051344000576","174011545737251",30.57,11.00,0,330.93,360.69,37.2,34.0,0.283,1286417.5,1286417.5,23026,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060314,445186.00
05/05/2019 08:45,2,1.213,ACTIVE,213.96,345.06,59.990,1557060305,"201051344001158","174011545737251",30.42,11.00,0,330.33,360.38,37.4,34.2,0.301,1263140.8,1263140.8,19243,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060315,445187.00
05/05/2019 08:45,2,1.201,ACTIVE,213.74,344.45,59.996,1557060305,"201051344000917","174011545737251",30.26,12.30,0,328.22,358.88,36.8,33.6,0.278,1276343.6,1276343.6,26960,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060316,445188.00
05/05/2019 08:45,2,1.287,ACTIVE,213.51,341.15,59.975,1557060305,"201051344000417","174011545737251",19.80,12.00,0,329.13,351.07,25.9,23.0,0.194,1023103.4,1023103.4,27111,0,0,0,L,1122011218,1,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060317,445189.00
05/05/2019 08:45,2,1.217,ACTIVE,213.51,345.06,60.017,1557060305,"201051344000685","174011545737251",30.61,12.00,0,328.82,360.38,37.7,34.5,0.314,1282754.8,1282754.8,27125,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060317,445190.00
05/05/2019 08:45,2,1.252,ACTIVE,213.51,344.45,59.959,1557060305,"201051344000651","174011545737251",30.73,11.00,0,329.13,360.69,39.0,35.7,0.301,1275738.3,1275738.3,27091,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060318,445191.00
05/05/2019 08:45,2,1.229,ACTIVE,213.29,344.15,59.985,1557060305,"201051344000594","174011545737251",30.49,12.70,0,328.22,360.08,38.0,34.7,0.292,1288013.3,1288013.3,50969,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060319,445192.00
05/05/2019 08:45,2,1.229,ACTIVE,213.96,344.76,59.985,1557060305,"201051344000469","174011545737251",30.71,10.70,0,330.03,360.38,38.2,35.0,0.309,1268085.4,1268085.4,19218,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060320,445193.00
05/05/2019 08:45,2,1.260,ACTIVE,213.51,345.06,59.985,1557060305,"201051344000585","174011545737251",30.93,12.00,0,328.52,360.69,39.6,36.3,0.309,1289135.6,1289135.6,27151,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060321,445194.00
05/05/2019 08:45,2,1.229,ACTIVE,214.41,345.96,60.012,1557060305,"201051344000853","174011545737251",30.57,11.30,0,332.13,361.89,38.1,34.8,0.301,1291470.4,1291470.4,18818,0,0,0,L,1122011218,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060322,445195.00
05/05/2019 08:45,2,1.213,ACTIVE,213.51,344.76,59.943,1557060305,"201051344001145","174011545737251",30.49,11.70,0,329.73,359.78,37.5,34.3,0.296,1291008.9,1291008.9,27067,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060323,445196.00
05/05/2019 08:45,2,1.268,ACTIVE,213.51,344.76,59.996,1557060305,"201051344000438","174011545737251",30.93,11.70,0,327.92,362.49,39.8,36.4,0.314,1284091.1,1284091.1,27098,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060324,445197.00
05/05/2019 08:45,2,1.281,ACTIVE,213.06,342.65,59.980,1557060305,"201051344001135","174011545737251",30.55,11.70,0,327.92,360.69,39.7,36.4,0.309,1270931.9,1270931.9,27046,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060325,445198.00
05/05/2019 08:45,2,1.217,ACTIVE,213.74,344.45,59.985,1557060305,"201051344000983","174011545737251",30.71,11.30,0,329.73,360.99,37.9,34.6,0.309,1289461.0,1289461.0,18814,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060326,445199.00
05/05/2019 08:45,2,1.254,ACTIVE,213.51,344.15,59.980,1557060305,"201051344001203","174011545737251",30.71,12.00,0,329.13,361.29,39.0,35.8,0.314,1278651.6,1278651.6,27106,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060327,445200.00
05/05/2019 08:45,2,1.225,ACTIVE,213.29,343.85,59.996,1557060305,"201051344001230","174011545737251",30.67,11.70,0,327.62,362.19,38.1,34.9,0.305,1274759.6,1274759.6,26938,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060328,445201.00
05/05/2019 08:45,2,1.252,ACTIVE,212.83,343.25,59.990,1557060305,"201051344000646","174011545737251",30.77,12.00,0,327.92,360.38,39.0,35.7,0.305,1268405.8,1268405.8,27080,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060329,445202.00
05/05/2019 08:45,2,1.238,ACTIVE,213.74,343.25,59.975,1557060305,"201051344000867","174011545737251",30.51,12.00,0,329.73,359.78,38.2,35.0,0.287,1266605.1,1266605.1,51009,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060330,445203.00
05/05/2019 08:45,2,1.223,ACTIVE,213.96,346.26,59.990,1557060305,"201051344000633","174011545737251",30.59,12.00,0,330.63,361.59,38.0,34.7,0.296,1263992.6,1263992.6,51106,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060331,445204.00
05/05/2019 08:45,2,1.289,ACTIVE,213.06,344.45,59.980,1557060305,"201051344000955","174011545737251",30.67,12.00,0,327.32,361.59,40.1,36.8,0.318,1288560.4,1288560.4,27093,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060332,445205.00
05/05/2019 08:45,2,1.219,ACTIVE,213.96,344.76,59.969,1557060305,"201051344000648","174011545737251",30.71,10.70,0,329.73,360.08,37.9,34.7,0.296,1279133.9,1279133.9,50556,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060333,445206.00
05/05/2019 08:45,2,1.232,ACTIVE,213.96,345.66,59.990,1557060305,"201051344000645","174011545737251",30.30,11.70,0,330.93,360.69,37.9,34.6,0.296,1284091.6,1284091.6,50523,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060334,445207.00
05/05/2019 08:45,2,1.234,ACTIVE,213.96,345.06,59.996,1557060305,"201051344000569","174011545737251",30.79,11.30,0,330.63,361.59,38.5,35.3,0.305,1300322.5,1300322.5,18729,0,0,0,L,1122011218,1,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060335,445208.00
05/05/2019 08:45,2,1.289,ACTIVE,214.19,349.26,60.001,1557060305,"179051228000119","174011545737251",30.81,13.30,0,330.33,363.39,40.3,36.9,0.305,87335.7,87335.7,18849,0,0,0,L,46974696,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557060336,445209.00
05/05/2019 09:00,2,0.623,ACTIVE,212.83,336.94,60.033,1557061204,"201051344000579","174011545737251",29.76,12.00,0,329.43,363.39,18.8,16.2,0.115,1300243.6,1300243.6,19178,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061206,445210.00
