ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 09:00,2,0.604,ACTIVE,212.61,336.04,60.033,1557061204,"201051344001025","174011545737251",29.92,11.70,0,329.43,361.29,18.3,15.8,0.119,1282745.6,1282745.6,27109,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061207,445211.00
05/05/2019 09:00,2,0.602,ACTIVE,213.06,337.24,60.028,1557061204,"201051344001093","174011545737251",30.02,12.30,0,327.62,360.99,18.3,15.7,0.110,1266397.7,1266397.7,27154,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061207,445212.00
05/05/2019 09:00,2,0.586,ACTIVE,212.61,336.94,60.006,1557061204,"201051344000458","174011545737251",29.48,12.00,0,329.43,361.29,17.5,15.0,0.133,1283164.7,1283164.7,18934,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061208,445213.00
05/05/2019 09:00,2,0.611,ACTIVE,212.61,336.64,60.006,1557061204,"201051344000890","174011545737251",29.86,13.00,0,328.82,360.69,18.5,15.9,0.119,1281162.9,1281162.9,27068,0,0,0,L,1122011218,1,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061209,445214.00
05/05/2019 09:00,2,0.576,ACTIVE,212.61,337.84,60.001,1557061204,"201051344000988","174011545737251",19.20,11.00,0,330.63,355.28,11.2,8.9,0.084,988477.2,988477.2,19266,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061210,445215.00
05/05/2019 09:00,2,0.590,ACTIVE,213.29,338.14,60.028,1557061204,"201051344000582","174011545737251",29.18,11.30,0,329.13,361.59,17.4,14.9,0.115,1259857.1,1259857.1,27041,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061211,445216.00
05/05/2019 09:00,2,0.584,ACTIVE,212.61,336.94,60.012,1557061204,"201051344000868","174011545737251",29.58,10.30,0,329.13,360.99,17.6,15.0,0.115,1268450.9,1268450.9,50979,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061212,445217.00
05/05/2019 09:00,2,0.588,ACTIVE,213.29,339.04,60.033,1557061204,"201051344000576","174011545737251",29.10,10.70,0,330.93,362.49,17.4,14.9,0.110,1286424.1,1286424.1,23027,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061213,445218.00
05/05/2019 09:00,2,0.566,ACTIVE,213.06,338.14,60.017,1557061204,"201051344001158","174011545737251",29.50,11.00,0,329.43,362.19,17.0,14.5,0.119,1263147.4,1263147.4,19244,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061214,445219.00
05/05/2019 09:00,2,0.596,ACTIVE,213.06,338.74,59.996,1557061204,"201051344000917","174011545737251",25.90,12.70,0,327.32,361.29,15.7,13.2,0.097,1276350.2,1276350.2,26961,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061215,445220.00
05/05/2019 09:00,2,0.625,ACTIVE,213.06,335.74,60.012,1557061204,"201051344000417","174011545737251",19.08,12.30,0,329.13,352.87,12.1,9.8,0.071,1023107.9,1023107.9,27112,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061216,445221.00
05/05/2019 09:00,2,0.580,ACTIVE,213.06,338.14,60.022,1557061204,"201051344000685","174011545737251",28.92,11.70,0,329.13,361.89,17.0,14.5,0.119,1282761.5,1282761.5,27126,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061217,445222.00
05/05/2019 09:00,2,0.602,ACTIVE,213.06,338.14,59.975,1557061204,"201051344000651","174011545737251",29.24,11.00,0,329.43,361.89,17.8,15.3,0.119,1275745.3,1275745.3,27092,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061218,445223.00
05/05/2019 09:00,2,0.578,ACTIVE,212.61,337.54,60.001,1557061204,"201051344000594","174011545737251",29.82,13.00,0,327.92,361.29,17.5,15.0,0.110,1288020.1,1288020.1,50970,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061219,445224.00
05/05/2019 09:00,2,0.596,ACTIVE,213.06,338.44,59.985,1557061204,"201051344000469","174011545737251",29.22,10.30,0,328.82,361.59,17.7,15.2,0.115,1268092.2,1268092.2,19219,0,0,0,L,1122011218,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061219,445225.00
05/05/2019 09:00,2,0.613,ACTIVE,213.06,338.14,60.017,1557061204,"201051344000585","174011545737251",29.48,12.00,0,328.82,363.09,18.3,15.8,0.124,1289142.7,1289142.7,27152,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061220,445226.00
05/05/2019 09:00,2,0.580,ACTIVE,213.51,339.34,60.028,1557061204,"201051344000853","174011545737251",29.54,11.30,0,332.73,363.09,17.4,14.8,0.110,1291477.1,1291477.1,18819,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061221,445227.00
05/05/2019 09:00,2,0.557,ACTIVE,213.06,337.84,60.017,1557061204,"201051344001145","174011545737251",29.78,11.30,0,329.13,361.29,16.9,14.3,0.115,1291015.5,1291015.5,27068,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061222,445228.00
05/05/2019 09:00,2,0.590,ACTIVE,213.06,337.84,60.022,1557061204,"201051344000438","174011545737251",30.28,12.00,0,329.73,362.19,18.1,15.6,0.119,1284098.1,1284098.1,27099,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061224,445229.00
05/05/2019 09:00,2,0.604,ACTIVE,212.61,336.64,60.017,1557061204,"201051344001135","174011545737251",29.70,11.70,0,328.52,361.89,18.2,15.6,0.119,1270938.8,1270938.8,27047,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061225,445230.00
05/05/2019 09:00,2,0.568,ACTIVE,213.06,337.54,60.001,1557061204,"201051344000983","174011545737251",30.20,11.30,0,328.52,361.59,17.4,14.9,0.115,1289467.7,1289467.7,18815,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061226,445231.00
05/05/2019 09:00,2,0.594,ACTIVE,213.06,336.64,60.012,1557061204,"201051344001203","174011545737251",29.18,12.00,0,329.73,362.79,17.6,15.0,0.115,1278658.4,1278658.4,27107,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061227,445232.00
05/05/2019 09:00,2,0.564,ACTIVE,212.83,336.34,60.022,1557061204,"201051344001230","174011545737251",30.06,12.00,0,324.62,360.69,17.2,14.7,0.106,1274766.2,1274766.2,26939,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061228,445233.00
05/05/2019 09:00,2,0.602,ACTIVE,212.61,337.54,60.012,1557061204,"201051344000646","174011545737251",29.10,12.00,0,328.82,361.89,17.8,15.2,0.106,1268412.6,1268412.6,27081,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061228,445234.00
05/05/2019 09:00,2,0.574,ACTIVE,213.06,337.24,60.049,1557061204,"201051344000867","174011545737251",29.90,12.00,0,329.73,361.89,17.4,14.9,0.115,1266611.7,1266611.7,51010,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061230,445235.00
05/05/2019 09:00,2,0.582,ACTIVE,213.51,339.65,60.012,1557061204,"201051344000633","174011545737251",29.68,12.00,0,330.93,363.39,17.5,15.0,0.119,1263999.2,1263999.2,51107,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061231,445236.00
05/05/2019 09:00,2,0.613,ACTIVE,212.38,336.34,60.012,1557061204,"201051344000955","174011545737251",29.88,12.30,0,326.12,361.89,18.6,16.0,0.119,1288567.4,1288567.4,27094,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061232,445237.00
05/05/2019 09:00,2,0.578,ACTIVE,213.06,337.24,60.001,1557061204,"201051344000648","174011545737251",30.08,10.70,0,330.93,361.59,17.7,15.1,0.115,1279140.5,1279140.5,50557,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061233,445238.00
05/05/2019 09:00,2,0.580,ACTIVE,213.51,337.84,60.012,1557061204,"201051344000645","174011545737251",29.28,11.30,0,331.23,363.09,17.3,14.7,0.119,1284098.1,1284098.1,50524,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061234,445239.00
05/05/2019 09:00,2,0.588,ACTIVE,213.06,337.84,60.017,1557061204,"201051344000569","174011545737251",29.78,11.30,0,329.73,361.89,17.8,15.2,0.115,1300329.2,1300329.2,18730,0,0,0,L,1122011218,1,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061235,445240.00
05/05/2019 09:00,2,0.648,ACTIVE,213.29,341.15,59.990,1557061204,"179051228000119","174011545737251",29.42,13.30,0,331.53,366.10,19.4,16.8,0.115,87342.8,87342.8,18850,0,0,0,L,46974696,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557061236,445241.00
05/05/2019 09:15,2,0.564,ACTIVE,212.83,336.94,60.006,1557062104,"201051344000579","174011545737251",30.20,11.70,0,329.13,346.26,17.3,14.8,0.097,1300247.2,1300247.2,19179,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062106,445242.00
05/05/2019 09:15,2,0.557,ACTIVE,212.61,336.04,60.001,1557062104,"201051344001025","174011545737251",29.92,11.70,0,328.52,346.26,16.9,14.4,0.110,1282749.1,1282749.1,27110,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062106,445243.00
05/05/2019 09:15,2,0.578,ACTIVE,212.83,337.24,60.006,1557062104,"201051344001093","174011545737251",29.46,12.00,0,327.02,345.96,17.3,14.8,0.097,1266401.3,1266401.3,27155,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062107,445244.00
05/05/2019 09:15,2,0.535,ACTIVE,212.83,337.24,60.012,1557062104,"201051344000458","174011545737251",29.84,11.70,0,327.92,346.26,16.2,13.7,0.102,1283168.0,1283168.0,18935,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062108,445245.00
05/05/2019 09:15,2,0.572,ACTIVE,212.38,335.74,60.033,1557062104,"201051344000890","174011545737251",29.88,12.70,0,327.62,346.86,17.3,14.8,0.110,1281166.4,1281166.4,27069,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062109,445246.00
05/05/2019 09:15,2,0.527,ACTIVE,212.83,337.54,60.017,1557062104,"201051344000988","174011545737251",19.18,10.70,0,328.22,344.45,10.3,8.0,0.066,988479.1,988479.1,19267,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062110,445247.00
05/05/2019 09:15,2,0.551,ACTIVE,213.06,336.34,59.985,1557062104,"201051344000582","174011545737251",29.46,11.00,0,328.82,346.56,16.5,14.0,0.106,1259860.4,1259860.4,27042,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062111,445248.00
05/05/2019 09:15,2,0.535,ACTIVE,212.61,336.94,60.001,1557062104,"201051344000868","174011545737251",30.14,10.30,0,328.82,346.26,16.4,13.9,0.097,1268454.3,1268454.3,50980,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062112,445249.00
05/05/2019 09:15,2,0.537,ACTIVE,213.29,338.44,60.022,1557062104,"201051344000576","174011545737251",30.02,10.30,0,330.03,347.16,16.4,13.9,0.097,1286427.5,1286427.5,23028,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062113,445250.00
05/05/2019 09:15,2,0.529,ACTIVE,212.83,336.34,60.033,1557062104,"201051344001158","174011545737251",29.48,10.30,0,329.73,347.16,15.8,13.4,0.097,1263150.6,1263150.6,19245,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062114,445251.00
05/05/2019 09:15,2,0.541,ACTIVE,212.61,336.94,60.001,1557062104,"201051344000917","174011545737251",29.66,12.00,0,328.52,345.96,16.3,13.8,0.097,1276353.5,1276353.5,26962,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062115,445252.00
05/05/2019 09:15,2,0.594,ACTIVE,212.83,335.14,60.006,1557062104,"201051344000417","174011545737251",19.00,12.00,0,327.32,343.55,11.5,9.1,0.071,1023110.1,1023110.1,27113,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062116,445253.00
05/05/2019 09:15,2,0.531,ACTIVE,212.83,337.24,59.964,1557062104,"201051344000685","174011545737251",30.14,11.70,0,329.13,347.16,16.2,13.8,0.115,1282764.8,1282764.8,27127,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062117,445254.00
05/05/2019 09:15,2,0.574,ACTIVE,212.83,337.24,60.001,1557062104,"201051344000651","174011545737251",28.84,10.70,0,329.73,346.86,16.8,14.3,0.110,1275748.8,1275748.8,27093,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062118,445255.00
05/05/2019 09:15,2,0.537,ACTIVE,212.61,336.04,59.996,1557062104,"201051344000594","174011545737251",30.30,12.70,0,327.02,346.56,16.5,14.0,0.102,1288023.4,1288023.4,50971,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062119,445256.00
05/05/2019 09:15,2,0.559,ACTIVE,212.83,337.84,60.001,1557062104,"201051344000469","174011545737251",29.34,9.70,0,327.62,346.86,16.6,14.1,0.110,1268095.6,1268095.6,19220,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062119,445257.00
05/05/2019 09:15,2,0.568,ACTIVE,212.83,337.54,60.001,1557062104,"201051344000585","174011545737251",29.96,11.70,0,329.73,346.56,17.3,14.8,0.106,1289146.3,1289146.3,27153,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062120,445258.00
05/05/2019 09:15,2,0.535,ACTIVE,213.29,338.14,59.969,1557062104,"201051344000853","174011545737251",30.18,10.70,0,331.23,348.06,16.3,13.8,0.106,1291480.4,1291480.4,18820,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062121,445259.00
05/05/2019 09:15,2,0.533,ACTIVE,212.83,337.24,60.001,1557062104,"201051344001145","174011545737251",29.70,11.00,0,330.03,346.86,16.1,13.6,0.106,1291018.8,1291018.8,27069,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062122,445260.00
05/05/2019 09:15,2,0.564,ACTIVE,212.83,337.24,60.006,1557062104,"201051344000438","174011545737251",29.96,11.70,0,327.92,346.86,17.2,14.6,0.106,1284101.6,1284101.6,27100,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062124,445261.00
05/05/2019 09:15,2,0.562,ACTIVE,212.61,336.34,59.996,1557062104,"201051344001135","174011545737251",29.94,11.30,0,328.52,346.26,17.1,14.6,0.106,1270942.3,1270942.3,27048,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062125,445262.00
05/05/2019 09:15,2,0.539,ACTIVE,212.83,336.94,60.001,1557062104,"201051344000983","174011545737251",29.42,10.70,0,329.13,346.86,16.1,13.6,0.106,1289470.9,1289470.9,18816,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062126,445263.00
05/05/2019 09:15,2,0.561,ACTIVE,212.83,336.34,59.996,1557062104,"201051344001203","174011545737251",29.46,11.70,0,330.03,347.16,16.8,14.2,0.106,1278661.8,1278661.8,27108,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062127,445264.00
05/05/2019 09:15,2,0.541,ACTIVE,212.61,336.04,59.969,1557062104,"201051344001230","174011545737251",29.80,11.70,0,327.92,346.26,16.4,13.9,0.102,1274769.5,1274769.5,26940,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062127,445265.00
05/05/2019 09:15,2,0.557,ACTIVE,212.38,336.94,60.001,1557062104,"201051344000646","174011545737251",29.50,12.00,0,327.62,347.16,16.7,14.2,0.102,1268416.0,1268416.0,27082,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062128,445266.00
05/05/2019 09:15,2,0.531,ACTIVE,213.06,336.34,59.985,1557062104,"201051344000867","174011545737251",30.28,11.70,0,329.73,345.96,16.3,13.8,0.097,1266615.0,1266615.0,51011,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062129,445267.00
05/05/2019 09:15,2,0.545,ACTIVE,213.29,339.04,60.012,1557062104,"201051344000633","174011545737251",29.66,11.70,0,330.63,348.66,16.4,13.9,0.102,1264002.5,1264002.5,51108,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062130,445268.00
05/05/2019 09:15,2,0.574,ACTIVE,212.38,336.34,59.996,1557062104,"201051344000955","174011545737251",29.98,12.00,0,327.62,347.46,17.5,14.9,0.110,1288570.9,1288570.9,27095,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062131,445269.00
05/05/2019 09:15,2,0.535,ACTIVE,212.83,336.94,59.990,1557062104,"201051344000648","174011545737251",30.26,10.30,0,329.43,346.56,16.4,14.0,0.097,1279143.8,1279143.8,50558,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062132,445270.00
05/05/2019 09:15,2,0.531,ACTIVE,213.29,337.54,59.975,1557062104,"201051344000645","174011545737251",29.56,11.00,0,329.43,347.76,15.9,13.5,0.102,1284101.3,1284101.3,50525,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062133,445271.00
05/05/2019 09:15,2,0.531,ACTIVE,212.83,336.64,59.996,1557062104,"201051344000569","174011545737251",30.42,11.00,0,329.43,346.56,16.4,13.9,0.102,1300332.5,1300332.5,18731,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062134,445272.00
05/05/2019 09:15,2,0.588,ACTIVE,213.06,340.25,59.990,1557062104,"179051228000119","174011545737251",29.90,13.00,0,330.93,351.07,17.9,15.3,0.102,87346.5,87346.5,18851,0,0,0,L,46974696,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557062135,445273.00
05/05/2019 09:30,2,0.607,ACTIVE,212.83,337.54,59.996,1557063004,"201051344000579","174011545737251",30.12,11.70,0,329.13,345.96,18.6,16.0,0.119,1300251.0,1300251.0,19180,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063005,445274.00
05/05/2019 09:30,2,0.607,ACTIVE,212.16,335.74,59.985,1557063004,"201051344001025","174011545737251",29.66,11.30,0,328.22,347.46,18.3,15.8,0.119,1282752.8,1282752.8,27111,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063006,445275.00
05/05/2019 09:30,2,0.605,ACTIVE,212.61,337.54,59.990,1557063004,"201051344001093","174011545737251",30.18,12.00,0,327.32,346.56,18.5,15.9,0.110,1266405.1,1266405.1,27156,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063007,445276.00
05/05/2019 09:30,2,0.578,ACTIVE,212.61,337.24,60.001,1557063004,"201051344000458","174011545737251",29.74,11.70,0,329.43,345.36,17.5,14.9,0.115,1283171.5,1283171.5,18936,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063008,445277.00
05/05/2019 09:30,2,0.609,ACTIVE,212.16,336.64,60.022,1557063004,"201051344000890","174011545737251",30.26,12.30,0,327.92,346.26,18.7,16.1,0.119,1281170.2,1281170.2,27070,0,0,0,L,1122011218,1,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063009,445278.00
05/05/2019 09:30,2,0.576,ACTIVE,212.61,337.54,59.990,1557063004,"201051344000988","174011545737251",19.10,10.30,0,328.22,343.85,11.2,8.9,0.066,988481.2,988481.2,19268,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063010,445279.00
05/05/2019 09:30,2,0.594,ACTIVE,212.83,336.94,60.022,1557063004,"201051344000582","174011545737251",29.64,10.70,0,328.52,345.96,17.9,15.3,0.119,1259864.0,1259864.0,27043,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063011,445280.00
05/05/2019 09:30,2,0.588,ACTIVE,212.61,337.54,59.996,1557063004,"201051344000868","174011545737251",29.64,10.30,0,327.62,345.96,17.6,15.1,0.115,1268457.8,1268457.8,50981,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063012,445281.00
05/05/2019 09:30,2,0.592,ACTIVE,213.06,338.74,59.953,1557063004,"201051344000576","174011545737251",29.12,10.30,0,329.73,346.26,17.5,14.9,0.115,1286431.0,1286431.0,23029,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063013,445282.00
05/05/2019 09:30,2,0.568,ACTIVE,212.83,337.24,60.028,1557063004,"201051344001158","174011545737251",29.78,10.30,0,328.52,345.96,17.2,14.6,0.128,1263154.1,1263154.1,19246,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063014,445283.00
05/05/2019 09:30,2,0.580,ACTIVE,212.61,336.94,59.990,1557063004,"201051344000917","174011545737251",29.88,12.30,0,327.62,347.46,17.6,15.0,0.115,1276357.0,1276357.0,26963,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063014,445284.00
05/05/2019 09:30,2,0.639,ACTIVE,212.61,335.74,59.996,1557063004,"201051344000417","174011545737251",19.20,12.00,0,327.92,342.65,12.4,10.1,0.075,1023112.5,1023112.5,27114,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063015,445285.00
05/05/2019 09:30,2,0.596,ACTIVE,212.61,337.84,59.996,1557063004,"201051344000685","174011545737251",29.28,11.70,0,328.82,346.56,17.7,15.2,0.128,1282768.3,1282768.3,27128,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063016,445286.00
05/05/2019 09:30,2,0.602,ACTIVE,212.61,337.54,59.996,1557063004,"201051344000651","174011545737251",30.08,10.70,0,329.43,346.26,18.4,15.8,0.115,1275752.4,1275752.4,27094,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063017,445287.00
05/05/2019 09:30,2,0.590,ACTIVE,212.38,337.24,59.996,1557063004,"201051344000594","174011545737251",29.98,12.70,0,327.92,345.96,17.9,15.4,0.119,1288027.0,1288027.0,50972,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063018,445288.00
05/05/2019 09:30,2,0.602,ACTIVE,212.83,338.14,59.990,1557063004,"201051344000469","174011545737251",29.56,9.70,0,326.42,345.96,18.0,15.5,0.124,1268099.2,1268099.2,19221,0,0,0,L,1122011218,1,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063019,445289.00
05/05/2019 09:30,2,0.625,ACTIVE,212.61,338.14,60.006,1557063004,"201051344000585","174011545737251",29.84,11.70,0,327.92,346.26,18.9,16.4,0.115,1289150.1,1289150.1,27154,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063020,445290.00
05/05/2019 09:30,2,0.605,ACTIVE,213.29,339.04,59.996,1557063004,"201051344000853","174011545737251",28.49,10.70,0,330.93,349.26,17.5,14.9,0.110,1291483.9,1291483.9,18821,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063021,445291.00
05/05/2019 09:30,2,0.582,ACTIVE,212.61,337.54,60.001,1557063004,"201051344001145","174011545737251",29.74,11.00,0,329.73,346.26,17.6,15.0,0.124,1291022.2,1291022.2,27070,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063022,445292.00
05/05/2019 09:30,2,0.617,ACTIVE,212.61,337.54,60.001,1557063004,"201051344000438","174011545737251",29.96,11.70,0,328.52,346.56,18.8,16.2,0.128,1284105.4,1284105.4,27101,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063023,445293.00
05/05/2019 09:30,2,0.613,ACTIVE,212.16,336.04,59.990,1557063004,"201051344001135","174011545737251",29.94,11.30,0,328.52,346.56,18.7,16.1,0.119,1270946.0,1270946.0,27049,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063024,445294.00
05/05/2019 09:30,2,0.582,ACTIVE,212.83,336.94,60.001,1557063004,"201051344000983","174011545737251",29.96,10.70,0,328.82,345.66,17.7,15.2,0.124,1289474.4,1289474.4,18817,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063025,445295.00
05/05/2019 09:30,2,0.605,ACTIVE,212.61,336.34,59.990,1557063004,"201051344001203","174011545737251",29.68,11.70,0,329.73,346.86,18.2,15.7,0.124,1278665.4,1278665.4,27109,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063026,445296.00
05/05/2019 09:30,2,0.594,ACTIVE,212.16,336.04,59.996,1557063004,"201051344001230","174011545737251",29.80,11.70,0,326.72,345.96,17.9,15.4,0.115,1274773.0,1274773.0,26941,0,0,0,L,1122011218,1,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063027,445297.00
05/05/2019 09:30,2,0.613,ACTIVE,212.16,337.54,60.017,1557063004,"201051344000646","174011545737251",29.50,11.70,0,327.92,346.56,18.4,15.8,0.128,1268419.7,1268419.7,27083,0,0,0,L,1122011218,1,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063028,445298.00
05/05/2019 09:30,2,0.586,ACTIVE,212.83,337.24,59.996,1557063004,"201051344000867","174011545737251",30.10,11.70,0,328.22,345.66,17.9,15.4,0.110,1266618.5,1266618.5,51012,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063029,445299.00
05/05/2019 09:30,2,0.596,ACTIVE,213.29,339.65,60.022,1557063004,"201051344000633","174011545737251",29.64,11.30,0,329.73,347.46,17.9,15.4,0.124,1264006.1,1264006.1,51109,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063030,445300.00
05/05/2019 09:30,2,0.637,ACTIVE,212.16,336.64,60.001,1557063004,"201051344000955","174011545737251",29.60,11.70,0,327.02,346.26,19.1,16.6,0.128,1288574.7,1288574.7,27096,0,0,0,L,1122011218,1,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063031,445301.00
05/05/2019 09:30,2,0.604,ACTIVE,212.83,337.84,60.006,1557063004,"201051344000648","174011545737251",29.44,10.30,0,330.03,345.66,18.1,15.5,0.115,1279147.3,1279147.3,50559,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063032,445302.00
05/05/2019 09:30,2,0.598,ACTIVE,213.06,337.84,60.001,1557063004,"201051344000645","174011545737251",29.14,11.00,0,330.33,345.96,17.6,15.1,0.119,1284104.8,1284104.8,50526,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063033,445303.00
05/05/2019 09:30,2,0.600,ACTIVE,212.83,337.54,60.006,1557063004,"201051344000569","174011545737251",30.06,10.70,0,328.82,345.66,18.3,15.7,0.124,1300336.1,1300336.1,18732,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063034,445304.00
05/05/2019 09:30,2,0.652,ACTIVE,213.06,341.15,59.953,1557063004,"179051228000119","174011545737251",30.00,12.70,0,330.33,348.96,19.8,17.2,0.119,87350.4,87350.4,18852,0,0,0,L,46974696,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063034,445305.00
05/05/2019 09:45,2,1.404,ACTIVE,213.74,346.56,60.022,1557063904,"201051344000579","174011545737251",30.32,12.70,0,329.13,363.69,43.2,39.8,0.340,1300259.2,1300259.2,19181,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063905,445306.00
05/05/2019 09:45,2,1.445,ACTIVE,213.29,345.96,60.043,1557063904,"201051344001025","174011545737251",30.40,12.30,0,327.92,364.89,44.5,41.1,0.349,1282761.2,1282761.2,27112,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063906,445307.00
05/05/2019 09:45,2,1.432,ACTIVE,213.29,346.26,59.996,1557063904,"201051344001093","174011545737251",30.24,12.70,0,328.52,363.09,43.9,40.4,0.340,1266413.4,1266413.4,27157,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063907,445308.00
05/05/2019 09:45,2,1.367,ACTIVE,213.51,346.26,60.012,1557063904,"201051344000458","174011545737251",30.40,12.70,0,329.13,362.79,42.1,38.7,0.345,1283179.4,1283179.4,18937,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063908,445309.00
05/05/2019 09:45,2,1.445,ACTIVE,213.06,345.96,60.012,1557063904,"201051344000890","174011545737251",30.49,13.70,0,327.92,363.09,44.6,41.1,0.349,1281178.7,1281178.7,27071,0,0,0,L,1122011218,1,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063909,445310.00
05/05/2019 09:45,2,1.416,ACTIVE,213.74,344.15,60.012,1557063904,"201051344000988","174011545737251",19.72,11.30,0,327.62,355.88,28.3,25.4,0.230,988486.3,988486.3,19269,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063910,445311.00
05/05/2019 09:45,2,1.416,ACTIVE,213.74,346.86,60.028,1557063904,"201051344000582","174011545737251",30.28,11.70,0,329.13,363.99,43.4,40.0,0.349,1259872.2,1259872.2,27044,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063911,445312.00
05/05/2019 09:45,2,1.420,ACTIVE,213.51,346.86,60.017,1557063904,"201051344000868","174011545737251",30.02,11.00,0,327.92,363.09,43.2,39.8,0.340,1268465.9,1268465.9,50982,0,0,0,L,1122011218,1,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063912,445313.00
05/05/2019 09:45,2,1.387,ACTIVE,213.96,347.76,60.022,1557063904,"201051344000576","174011545737251",30.36,11.30,0,329.73,363.99,42.6,39.2,0.340,1286439.0,1286439.0,23030,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063913,445314.00
05/05/2019 09:45,2,1.404,ACTIVE,213.74,346.86,59.980,1557063904,"201051344001158","174011545737251",30.12,11.70,0,329.13,363.99,42.9,39.4,0.349,1263162.0,1263162.0,19247,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063914,445315.00
05/05/2019 09:45,2,1.404,ACTIVE,213.51,346.86,60.017,1557063904,"201051344000917","174011545737251",30.55,13.30,0,326.72,363.69,43.5,40.0,0.345,1276365.1,1276365.1,26964,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063914,445316.00
05/05/2019 09:45,2,1.490,ACTIVE,213.29,342.05,60.022,1557063904,"201051344000417","174011545737251",19.70,13.00,0,327.32,353.77,29.8,26.8,0.230,1023117.9,1023117.9,27115,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063915,445317.00
05/05/2019 09:45,2,1.445,ACTIVE,213.29,346.26,59.980,1557063904,"201051344000685","174011545737251",30.02,12.30,0,329.43,363.99,44.0,40.5,0.376,1282776.5,1282776.5,27129,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063916,445318.00
05/05/2019 09:45,2,1.477,ACTIVE,213.51,346.86,60.017,1557063904,"201051344000651","174011545737251",30.32,11.70,0,329.13,365.19,45.4,41.9,0.358,1275760.8,1275760.8,27095,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063917,445319.00
05/05/2019 09:45,2,1.432,ACTIVE,213.29,346.86,60.022,1557063904,"201051344000594","174011545737251",30.32,13.30,0,327.02,363.09,44.0,40.5,0.336,1288035.1,1288035.1,50973,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063918,445320.00
05/05/2019 09:45,2,1.434,ACTIVE,213.74,347.76,60.017,1557063904,"201051344000469","174011545737251",30.26,10.70,0,329.43,364.29,44.0,40.5,0.358,1268107.3,1268107.3,19222,0,0,0,L,1122011218,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063919,445321.00
05/05/2019 09:45,2,1.510,ACTIVE,213.51,346.86,60.028,1557063904,"201051344000585","174011545737251",30.18,12.70,0,327.92,364.89,46.1,42.6,0.362,1289158.6,1289158.6,27155,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063920,445322.00
05/05/2019 09:45,2,1.422,ACTIVE,214.41,348.06,60.038,1557063904,"201051344000853","174011545737251",30.53,11.70,0,331.53,365.49,44.0,40.6,0.349,1291491.9,1291491.9,18822,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063921,445323.00
05/05/2019 09:45,2,1.438,ACTIVE,213.06,345.96,59.985,1557063904,"201051344001145","174011545737251",30.28,12.00,0,328.22,364.29,44.1,40.7,0.358,1291030.3,1291030.3,27071,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063922,445324.00
05/05/2019 09:45,2,1.471,ACTIVE,213.51,346.56,59.985,1557063904,"201051344000438","174011545737251",30.75,12.70,0,328.82,365.49,45.8,42.3,0.367,1284113.9,1284113.9,27102,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063923,445325.00
05/05/2019 09:45,2,1.494,ACTIVE,213.06,345.66,60.012,1557063904,"201051344001135","174011545737251",30.32,12.30,0,327.92,364.29,45.9,42.4,0.362,1270954.5,1270954.5,27050,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063925,445326.00
05/05/2019 09:45,2,1.436,ACTIVE,213.51,347.16,60.012,1557063904,"201051344000983","174011545737251",30.26,11.70,0,327.62,364.59,44.0,40.6,0.367,1289482.4,1289482.4,18818,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063926,445327.00
05/05/2019 09:45,2,1.494,ACTIVE,213.29,346.56,60.017,1557063904,"201051344001203","174011545737251",30.34,12.70,0,328.52,366.10,45.9,42.4,0.380,1278673.8,1278673.8,27110,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063927,445328.00
05/05/2019 09:45,2,1.443,ACTIVE,212.83,345.06,60.006,1557063904,"201051344001230","174011545737251",30.81,12.70,0,327.02,363.09,45.1,41.6,0.358,1274781.2,1274781.2,26942,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063928,445329.00
05/05/2019 09:45,2,1.486,ACTIVE,212.83,346.26,60.012,1557063904,"201051344000646","174011545737251",30.40,13.00,0,327.32,364.29,45.8,42.2,0.376,1268428.0,1268428.0,27084,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063928,445330.00
05/05/2019 09:45,2,1.477,ACTIVE,213.51,346.56,59.990,1557063904,"201051344000867","174011545737251",30.06,12.70,0,329.43,364.29,44.9,41.4,0.349,1266626.6,1266626.6,51013,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063929,445331.00
05/05/2019 09:45,2,1.461,ACTIVE,213.96,348.96,60.001,1557063904,"201051344000633","174011545737251",30.20,12.70,0,329.13,365.49,44.8,41.3,0.358,1264014.2,1264014.2,51110,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063930,445332.00
05/05/2019 09:45,2,1.520,ACTIVE,212.83,346.56,60.006,1557063904,"201051344000955","174011545737251",30.47,13.00,0,327.62,364.29,46.9,43.4,0.376,1288583.3,1288583.3,27097,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063931,445333.00
05/05/2019 09:45,2,1.445,ACTIVE,213.51,346.86,60.006,1557063904,"201051344000648","174011545737251",30.42,11.00,0,330.03,364.89,44.6,41.1,0.358,1279155.4,1279155.4,50560,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063932,445334.00
05/05/2019 09:45,2,1.463,ACTIVE,213.96,347.46,60.028,1557063904,"201051344000645","174011545737251",30.18,12.00,0,330.33,365.49,44.8,41.3,0.358,1284112.8,1284112.8,50527,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063933,445335.00
05/05/2019 09:45,2,1.467,ACTIVE,213.74,347.76,60.006,1557063904,"201051344000569","174011545737251",30.61,11.70,0,329.43,365.49,45.6,42.1,0.358,1300344.2,1300344.2,18733,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063934,445336.00
05/05/2019 09:45,2,1.535,ACTIVE,213.96,351.37,59.975,1557063904,"179051228000119","174011545737251",30.42,13.70,0,330.93,368.20,47.4,43.8,0.371,87359.0,87359.0,18853,0,0,0,L,46974696,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557063935,445337.00
05/05/2019 10:00,2,1.738,ACTIVE,213.29,350.17,60.049,1557064804,"201051344000579","174011545737251",30.83,14.70,0,331.83,377.22,54.4,50.6,0.438,1300270.7,1300270.7,19182,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064805,445338.00
05/05/2019 10:00,2,1.809,ACTIVE,212.83,348.36,60.012,1557064804,"201051344001025","174011545737251",30.36,13.70,0,327.92,379.32,55.7,51.8,0.442,1282773.1,1282773.1,27113,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064806,445339.00
05/05/2019 10:00,2,1.785,ACTIVE,213.06,350.47,60.038,1557064804,"201051344001093","174011545737251",30.20,14.30,0,330.93,378.42,54.7,50.8,0.438,1266425.1,1266425.1,27158,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064807,445340.00
05/05/2019 10:00,2,1.748,ACTIVE,213.29,349.56,59.996,1557064804,"201051344000458","174011545737251",30.10,13.70,0,330.93,376.92,53.3,49.5,0.446,1283190.6,1283190.6,18938,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064808,445341.00
05/05/2019 10:00,2,1.803,ACTIVE,212.61,348.36,60.038,1557064804,"201051344000890","174011545737251",30.30,15.00,0,327.62,378.12,55.4,51.5,0.446,1281190.5,1281190.5,27072,0,0,0,L,1122011218,1,122.23,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064808,445342.00
05/05/2019 10:00,2,1.828,ACTIVE,213.29,346.56,60.059,1557064804,"201051344000988","174011545737251",19.32,12.70,0,330.93,366.10,35.8,32.6,0.296,988493.6,988493.6,19270,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064809,445343.00
05/05/2019 10:00,2,1.766,ACTIVE,213.29,350.77,60.033,1557064804,"201051344000582","174011545737251",30.10,13.00,0,330.63,379.02,53.9,50.1,0.438,1259883.6,1259883.6,27045,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064810,445344.00
05/05/2019 10:00,2,1.764,ACTIVE,213.06,350.47,60.033,1557064804,"201051344000868","174011545737251",30.49,12.30,0,330.03,377.22,54.5,50.6,0.442,1268477.3,1268477.3,50983,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064811,445345.00
05/05/2019 10:00,2,1.742,ACTIVE,213.74,351.07,60.059,1557064804,"201051344000576","174011545737251",30.36,12.30,0,331.83,378.12,53.6,49.8,0.429,1286450.2,1286450.2,23031,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064812,445346.00
05/05/2019 10:00,2,1.756,ACTIVE,213.29,349.26,60.038,1557064804,"201051344001158","174011545737251",30.24,13.00,0,331.53,377.22,53.9,50.1,0.442,1263173.3,1263173.3,19248,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064813,445347.00
05/05/2019 10:00,2,1.742,ACTIVE,213.06,349.26,60.028,1557064804,"201051344000917","174011545737251",30.28,14.70,0,330.03,377.52,53.5,49.7,0.433,1276376.5,1276376.5,26965,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064814,445348.00
05/05/2019 10:00,2,1.801,ACTIVE,212.83,344.15,60.038,1557064804,"201051344000417","174011545737251",19.76,14.70,0,330.03,363.09,36.1,33.0,0.292,1023125.5,1023125.5,27116,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064815,445349.00
05/05/2019 10:00,2,1.766,ACTIVE,212.83,348.96,60.033,1557064804,"201051344000685","174011545737251",29.94,14.00,0,328.82,377.52,53.5,49.7,0.460,1282788.0,1282788.0,27130,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064816,445350.00
05/05/2019 10:00,2,1.811,ACTIVE,213.29,350.17,60.033,1557064804,"201051344000651","174011545737251",30.16,13.00,0,331.23,378.72,55.4,51.5,0.446,1275772.7,1275772.7,27096,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064817,445351.00
05/05/2019 10:00,2,1.758,ACTIVE,212.61,349.56,60.028,1557064804,"201051344000594","174011545737251",30.45,15.00,0,328.52,376.01,54.3,50.5,0.438,1288046.6,1288046.6,50974,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064818,445352.00
05/05/2019 10:00,2,1.758,ACTIVE,213.51,351.07,60.028,1557064804,"201051344000469","174011545737251",30.47,12.00,0,330.93,377.82,54.3,50.5,0.455,1268118.8,1268118.8,19223,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064819,445353.00
