ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 10:00,2,1.809,ACTIVE,213.29,351.07,60.022,1557064804,"201051344000585","174011545737251",30.53,14.00,0,328.82,378.12,55.9,52.1,0.442,1289170.6,1289170.6,27156,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064820,445354.00
05/05/2019 10:00,2,1.732,ACTIVE,213.96,350.77,60.022,1557064804,"201051344000853","174011545737251",30.53,13.30,0,332.73,378.42,53.6,49.8,0.433,1291503.4,1291503.4,18823,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064821,445355.00
05/05/2019 10:00,2,1.732,ACTIVE,212.83,348.66,60.022,1557064804,"201051344001145","174011545737251",30.22,13.30,0,330.03,378.12,53.0,49.2,0.438,1291041.7,1291041.7,27072,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064822,445356.00
05/05/2019 10:00,2,1.771,ACTIVE,213.06,349.26,60.033,1557064804,"201051344000438","174011545737251",30.57,14.30,0,328.22,379.02,54.9,51.0,0.446,1284125.7,1284125.7,27103,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064823,445357.00
05/05/2019 10:00,2,1.789,ACTIVE,212.83,348.66,60.022,1557064804,"201051344001135","174011545737251",30.16,14.00,0,327.62,377.82,54.6,50.8,0.438,1270966.3,1270966.3,27051,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064824,445358.00
05/05/2019 10:00,2,1.693,ACTIVE,213.51,348.96,60.028,1557064804,"201051344000983","174011545737251",30.65,13.00,0,330.93,377.52,52.6,48.8,0.438,1289493.7,1289493.7,18819,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064825,445359.00
05/05/2019 10:00,2,1.783,ACTIVE,213.06,349.56,60.028,1557064804,"201051344001203","174011545737251",30.24,14.30,0,331.23,379.32,54.6,50.8,0.446,1278685.6,1278685.6,27111,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064826,445360.00
05/05/2019 10:00,2,1.746,ACTIVE,212.61,347.76,60.028,1557064804,"201051344001230","174011545737251",30.06,14.30,0,326.72,376.92,53.2,49.4,0.433,1274792.7,1274792.7,26943,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064827,445361.00
05/05/2019 10:00,2,1.740,ACTIVE,212.61,348.66,60.033,1557064804,"201051344000646","174011545737251",30.36,14.70,0,326.72,377.82,53.6,49.8,0.438,1268439.6,1268439.6,27085,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064828,445362.00
05/05/2019 10:00,2,1.719,ACTIVE,213.29,348.66,60.028,1557064804,"201051344000867","174011545737251",30.24,14.00,0,331.23,376.31,52.7,48.9,0.420,1266638.0,1266638.0,51014,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064829,445363.00
05/05/2019 10:00,2,1.717,ACTIVE,213.51,350.77,60.038,1557064804,"201051344000633","174011545737251",30.04,14.30,0,330.93,377.52,52.2,48.5,0.429,1264025.5,1264025.5,51111,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064830,445364.00
05/05/2019 10:00,2,1.773,ACTIVE,212.61,348.36,60.033,1557064804,"201051344000955","174011545737251",30.34,15.00,0,326.12,376.92,54.5,50.6,0.442,1288595.2,1288595.2,27098,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064831,445365.00
05/05/2019 10:00,2,1.693,ACTIVE,213.51,348.96,59.996,1557064804,"201051344000648","174011545737251",30.20,12.30,0,331.83,377.22,51.8,48.1,0.424,1279166.6,1279166.6,50561,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064832,445366.00
05/05/2019 10:00,2,1.721,ACTIVE,213.51,348.96,59.980,1557064804,"201051344000645","174011545737251",29.82,13.00,0,331.83,378.12,52.0,48.2,0.415,1284124.1,1284124.1,50528,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064833,445367.00
05/05/2019 10:00,2,1.693,ACTIVE,213.29,349.86,60.028,1557064804,"201051344000569","174011545737251",30.63,13.00,0,331.23,377.82,52.6,48.9,0.429,1300355.7,1300355.7,18734,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064834,445368.00
05/05/2019 10:00,2,1.754,ACTIVE,213.74,353.77,60.022,1557064804,"179051228000119","174011545737251",30.57,15.00,0,331.83,381.12,54.3,50.5,0.438,87370.8,87370.8,18854,0,0,0,L,46974696,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557064835,445369.00
05/05/2019 10:15,2,1.852,ACTIVE,214.19,351.07,60.001,1557065704,"201051344000579","174011545737251",30.14,16.30,0,332.43,379.92,56.5,52.6,0.455,1300284.3,1300284.3,19183,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065705,445370.00
05/05/2019 10:15,2,1.908,ACTIVE,213.96,350.47,60.001,1557065704,"201051344001025","174011545737251",30.12,15.50,0,331.23,382.33,58.2,54.3,0.464,1282787.1,1282787.1,27114,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065706,445371.00
05/05/2019 10:15,2,1.836,ACTIVE,214.19,351.67,60.028,1557065704,"201051344001093","174011545737251",30.40,15.00,0,330.63,381.73,56.5,52.6,0.442,1266438.8,1266438.8,27159,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065707,445372.00
05/05/2019 10:15,2,1.822,ACTIVE,213.96,350.47,60.006,1557065704,"201051344000458","174011545737251",30.04,15.00,0,332.43,379.92,55.5,51.6,0.464,1283203.9,1283203.9,18939,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065708,445373.00
05/05/2019 10:15,2,1.881,ACTIVE,213.74,349.56,60.006,1557065704,"201051344000890","174011545737251",30.32,16.30,0,328.82,381.42,57.8,53.9,0.460,1281204.5,1281204.5,27073,0,0,0,L,1122011218,1,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065709,445374.00
05/05/2019 10:15,2,1.875,ACTIVE,214.19,347.16,60.017,1557065704,"201051344000988","174011545737251",19.62,13.70,0,330.63,367.90,37.3,34.0,0.309,988502.4,988502.4,19271,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065710,445375.00
05/05/2019 10:15,2,1.844,ACTIVE,214.41,351.37,60.012,1557065704,"201051344000582","174011545737251",30.16,14.30,0,330.93,382.33,56.3,52.4,0.464,1259897.2,1259897.2,27046,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065711,445376.00
05/05/2019 10:15,2,1.857,ACTIVE,213.74,350.47,60.012,1557065704,"201051344000868","174011545737251",30.00,13.30,0,331.23,379.92,56.5,52.6,0.455,1268490.9,1268490.9,50984,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065712,445377.00
05/05/2019 10:15,2,1.789,ACTIVE,214.41,351.37,60.006,1557065704,"201051344000576","174011545737251",30.69,13.30,0,332.43,380.22,55.6,51.8,0.451,1286463.6,1286463.6,23032,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065713,445378.00
05/05/2019 10:15,2,1.842,ACTIVE,214.19,350.47,60.012,1557065704,"201051344001158","174011545737251",30.00,14.30,0,331.23,380.82,56.0,52.2,0.464,1263186.7,1263186.7,19249,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065714,445379.00
05/05/2019 10:15,2,1.803,ACTIVE,214.19,351.07,60.012,1557065704,"201051344000917","174011545737251",30.43,15.80,0,329.73,380.52,55.6,51.8,0.451,1276389.9,1276389.9,26966,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065715,445380.00
05/05/2019 10:15,2,1.928,ACTIVE,213.96,346.56,60.006,1557065704,"201051344000417","174011545737251",19.32,16.00,0,330.93,365.80,37.7,34.5,0.296,1023134.4,1023134.4,27117,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065716,445381.00
05/05/2019 10:15,2,1.842,ACTIVE,213.96,351.37,60.006,1557065704,"201051344000685","174011545737251",30.26,15.00,0,330.33,380.82,56.5,52.7,0.482,1282801.6,1282801.6,27131,0,0,0,L,1122011218,1,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065716,445382.00
05/05/2019 10:15,2,1.898,ACTIVE,214.19,351.07,60.012,1557065704,"201051344000651","174011545737251",30.18,14.30,0,331.23,382.33,58.0,54.1,0.468,1275786.6,1275786.6,27097,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065717,445383.00
05/05/2019 10:15,2,1.834,ACTIVE,213.51,349.26,59.964,1557065704,"201051344000594","174011545737251",30.38,16.70,0,328.22,378.72,56.5,52.6,0.446,1288060.1,1288060.1,50975,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065718,445384.00
05/05/2019 10:15,2,1.859,ACTIVE,214.41,351.07,60.017,1557065704,"201051344000469","174011545737251",30.12,12.70,0,330.93,381.73,56.7,52.8,0.473,1268132.4,1268132.4,19224,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065719,445385.00
05/05/2019 10:15,2,1.928,ACTIVE,214.19,352.27,60.012,1557065704,"201051344000585","174011545737251",30.06,15.50,0,331.53,382.33,58.7,54.7,0.473,1289184.7,1289184.7,27157,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065720,445386.00
05/05/2019 10:15,2,1.836,ACTIVE,214.64,352.27,60.038,1557065704,"201051344000853","174011545737251",30.36,14.70,0,332.73,381.12,56.5,52.6,0.460,1291516.8,1291516.8,18824,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065721,445387.00
05/05/2019 10:15,2,1.842,ACTIVE,213.96,350.47,60.006,1557065704,"201051344001145","174011545737251",29.88,14.70,0,331.83,380.52,55.7,51.9,0.460,1291055.1,1291055.1,27073,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065722,445388.00
05/05/2019 10:15,2,1.879,ACTIVE,213.96,350.47,60.017,1557065704,"201051344000438","174011545737251",30.36,16.00,0,331.23,381.42,57.8,53.9,0.464,1284139.6,1284139.6,27104,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065723,445389.00
05/05/2019 10:15,2,1.887,ACTIVE,213.96,349.86,60.012,1557065704,"201051344001135","174011545737251",30.34,15.80,0,329.43,380.82,58.0,54.1,0.460,1270980.2,1270980.2,27052,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065724,445390.00
05/05/2019 10:15,2,1.832,ACTIVE,214.19,350.47,60.017,1557065704,"201051344000983","174011545737251",30.16,14.30,0,329.73,379.92,56.0,52.1,0.468,1289507.1,1289507.1,18820,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065725,445391.00
05/05/2019 10:15,2,1.891,ACTIVE,214.41,350.47,60.043,1557065704,"201051344001203","174011545737251",30.18,15.50,0,331.53,382.93,57.8,53.8,0.473,1278699.5,1278699.5,27112,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065726,445392.00
05/05/2019 10:15,2,1.826,ACTIVE,213.74,349.26,60.012,1557065704,"201051344001230","174011545737251",30.30,15.50,0,326.12,379.32,56.0,52.1,0.455,1274806.2,1274806.2,26944,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065727,445393.00
05/05/2019 10:15,2,1.863,ACTIVE,213.51,350.77,60.012,1557065704,"201051344000646","174011545737251",30.30,16.30,0,327.02,383.83,57.2,53.3,0.468,1268453.1,1268453.1,27086,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065728,445394.00
05/05/2019 10:15,2,1.824,ACTIVE,214.19,349.86,60.022,1557065704,"201051344000867","174011545737251",30.49,15.30,0,331.53,378.72,56.3,52.4,0.442,1266651.5,1266651.5,51015,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065729,445395.00
05/05/2019 10:15,2,1.828,ACTIVE,214.19,352.27,60.001,1557065704,"201051344000633","174011545737251",30.26,16.00,0,330.03,380.22,56.0,52.2,0.464,1264038.9,1264038.9,51112,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065730,445396.00
05/05/2019 10:15,2,1.902,ACTIVE,213.51,350.17,60.012,1557065704,"201051344000955","174011545737251",30.16,16.00,0,327.02,379.92,58.1,54.2,0.477,1288609.1,1288609.1,27099,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065731,445397.00
05/05/2019 10:15,2,1.814,ACTIVE,213.96,350.77,60.017,1557065704,"201051344000648","174011545737251",30.22,13.70,0,331.53,379.62,55.6,51.7,0.455,1279179.9,1279179.9,50562,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065732,445398.00
05/05/2019 10:15,2,1.848,ACTIVE,214.41,351.37,60.017,1557065704,"201051344000645","174011545737251",29.88,14.00,0,331.83,381.42,55.9,52.0,0.446,1284137.5,1284137.5,50529,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065733,445399.00
05/05/2019 10:15,2,1.832,ACTIVE,213.96,351.07,60.017,1557065704,"201051344000569","174011545737251",30.42,14.00,0,332.43,380.52,56.5,52.6,0.464,1300369.2,1300369.2,18735,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065734,445400.00
05/05/2019 10:15,2,1.893,ACTIVE,214.41,355.88,60.043,1557065704,"179051228000119","174011545737251",30.32,15.80,0,332.43,383.23,58.1,54.2,0.473,87376.1,87376.1,18855,0,0,0,L,46974696,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557065735,445401.00
05/05/2019 10:30,2,1.955,ACTIVE,214.19,351.67,60.022,1557066604,"201051344000579","174011545737251",30.40,17.50,0,332.13,382.03,60.2,56.2,0.482,1300299.0,1300299.0,19184,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066606,445402.00
05/05/2019 10:30,2,2.023,ACTIVE,214.19,351.37,60.033,1557066604,"201051344001025","174011545737251",30.53,16.70,0,331.53,384.13,62.6,58.5,0.495,1282802.2,1282802.2,27115,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066607,445403.00
05/05/2019 10:30,2,2.002,ACTIVE,214.41,353.47,60.033,1557066604,"201051344001093","174011545737251",30.42,16.00,0,330.93,383.23,61.7,57.7,0.486,1266453.5,1266453.5,27160,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066607,445404.00
05/05/2019 10:30,2,1.889,ACTIVE,213.96,351.97,60.038,1557066604,"201051344000458","174011545737251",30.57,15.50,0,331.83,381.73,58.5,54.5,0.491,1283218.2,1283218.2,18940,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066608,445405.00
05/05/2019 10:30,2,2.051,ACTIVE,213.96,351.97,60.028,1557066604,"201051344000890","174011545737251",30.04,17.50,0,329.73,383.53,62.4,58.3,0.499,1281219.5,1281219.5,27074,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066609,445406.00
05/05/2019 10:30,2,1.982,ACTIVE,213.96,348.66,60.012,1557066604,"201051344000988","174011545737251",19.64,14.30,0,331.83,369.10,39.4,36.1,0.318,988511.9,988511.9,19272,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066610,445407.00
05/05/2019 10:30,2,1.984,ACTIVE,214.64,353.77,60.033,1557066604,"201051344000582","174011545737251",30.14,15.00,0,332.13,384.13,60.6,56.6,0.491,1259911.8,1259911.8,27047,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066611,445408.00
05/05/2019 10:30,2,1.957,ACTIVE,213.74,351.67,60.033,1557066604,"201051344000868","174011545737251",30.12,13.70,0,331.23,381.73,59.8,55.7,0.486,1268505.4,1268505.4,50985,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066612,445409.00
05/05/2019 10:30,2,1.891,ACTIVE,214.64,352.87,60.033,1557066604,"201051344000576","174011545737251",30.69,14.00,0,332.43,382.63,58.8,54.8,0.486,1286477.9,1286477.9,23033,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066613,445410.00
05/05/2019 10:30,2,1.945,ACTIVE,214.19,351.37,60.017,1557066604,"201051344001158","174011545737251",30.06,15.00,0,332.43,382.93,59.2,55.2,0.495,1263201.2,1263201.2,19250,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066614,445411.00
05/05/2019 10:30,2,1.979,ACTIVE,214.41,353.47,60.028,1557066604,"201051344000917","174011545737251",30.18,16.70,0,330.33,382.93,60.5,56.5,0.499,1276404.4,1276404.4,26967,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066615,445412.00
05/05/2019 10:30,2,2.033,ACTIVE,214.19,347.16,60.028,1557066604,"201051344000417","174011545737251",19.60,17.30,0,331.23,369.40,40.4,37.1,0.318,1023144.0,1023144.0,27118,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066616,445413.00
05/05/2019 10:30,2,1.973,ACTIVE,214.19,352.87,60.054,1557066604,"201051344000685","174011545737251",30.34,15.50,0,330.33,382.93,60.6,56.6,0.521,1282816.3,1282816.3,27132,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066617,445414.00
05/05/2019 10:30,2,2.010,ACTIVE,214.41,352.87,60.022,1557066604,"201051344000651","174011545737251",30.42,15.30,0,332.13,383.83,62.0,57.9,0.504,1275801.6,1275801.6,27098,0,0,0,L,1122011218,1,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066618,445415.00
05/05/2019 10:30,2,1.947,ACTIVE,213.51,351.07,60.049,1557066604,"201051344000594","174011545737251",30.20,17.80,0,329.13,380.82,59.5,55.6,0.477,1288074.7,1288074.7,50976,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066619,445416.00
05/05/2019 10:30,2,1.963,ACTIVE,214.41,352.57,60.028,1557066604,"201051344000469","174011545737251",30.08,13.30,0,332.13,383.23,59.8,55.8,0.504,1268147.0,1268147.0,19225,0,0,0,L,1122011218,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066619,445417.00
05/05/2019 10:30,2,2.027,ACTIVE,214.41,354.07,60.022,1557066604,"201051344000585","174011545737251",30.55,16.00,0,330.63,384.13,62.8,58.7,0.508,1289199.8,1289199.8,27158,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066620,445418.00
05/05/2019 10:30,2,1.934,ACTIVE,214.64,352.87,60.028,1557066604,"201051344000853","174011545737251",30.26,15.50,0,332.43,383.53,59.2,55.3,0.473,1291531.4,1291531.4,18825,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066621,445419.00
05/05/2019 10:30,2,1.953,ACTIVE,214.19,351.97,60.022,1557066604,"201051344001145","174011545737251",30.43,15.30,0,331.53,382.93,60.3,56.3,0.491,1291069.6,1291069.6,27074,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066622,445420.00
05/05/2019 10:30,2,2.004,ACTIVE,214.19,352.87,59.996,1557066604,"201051344000438","174011545737251",30.34,17.30,0,332.43,383.23,61.6,57.5,0.499,1284154.5,1284154.5,27105,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066624,445421.00
05/05/2019 10:30,2,2.006,ACTIVE,214.19,352.27,60.043,1557066604,"201051344001135","174011545737251",30.43,16.70,0,331.23,382.33,61.8,57.7,0.491,1270995.1,1270995.1,27053,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066625,445422.00
05/05/2019 10:30,2,1.912,ACTIVE,214.19,351.97,60.017,1557066604,"201051344000983","174011545737251",30.36,14.70,0,331.83,382.33,58.8,54.8,0.495,1289521.4,1289521.4,18821,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066626,445423.00
05/05/2019 10:30,2,2.006,ACTIVE,214.41,353.17,60.022,1557066604,"201051344001203","174011545737251",30.45,16.70,0,332.43,385.03,61.9,57.8,0.513,1278714.4,1278714.4,27113,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066627,445424.00
05/05/2019 10:30,2,1.965,ACTIVE,213.96,351.07,60.017,1557066604,"201051344001230","174011545737251",30.47,16.30,0,330.33,381.12,60.7,56.6,0.499,1274820.8,1274820.8,26945,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066628,445425.00
05/05/2019 10:30,2,1.982,ACTIVE,213.74,352.57,60.028,1557066604,"201051344000646","174011545737251",30.30,17.30,0,330.33,382.93,60.8,56.8,0.499,1268467.9,1268467.9,27087,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066629,445426.00
05/05/2019 10:30,2,1.926,ACTIVE,213.96,350.47,60.022,1557066604,"201051344000867","174011545737251",30.32,16.30,0,330.33,380.52,59.2,55.2,0.464,1266666.0,1266666.0,51016,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066630,445427.00
05/05/2019 10:30,2,1.916,ACTIVE,214.41,352.27,60.033,1557066604,"201051344000633","174011545737251",30.34,17.30,0,332.43,382.03,58.9,54.9,0.477,1264053.3,1264053.3,51113,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066631,445428.00
05/05/2019 10:30,2,2.023,ACTIVE,213.74,351.67,60.022,1557066604,"201051344000955","174011545737251",30.16,17.00,0,330.33,381.73,61.8,57.7,0.508,1288624.1,1288624.1,27100,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066632,445429.00
05/05/2019 10:30,2,1.885,ACTIVE,214.19,351.37,60.028,1557066604,"201051344000648","174011545737251",30.36,14.30,0,332.43,382.03,57.9,54.0,0.473,1279194.2,1279194.2,50563,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066633,445430.00
05/05/2019 10:30,2,1.910,ACTIVE,213.74,351.97,60.028,1557066604,"201051344000645","174011545737251",30.22,14.70,0,332.73,382.33,58.5,54.6,0.468,1284151.9,1284151.9,50530,0,0,0,L,1122011218,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066634,445431.00
05/05/2019 10:30,2,1.908,ACTIVE,214.19,351.67,60.049,1557066604,"201051344000569","174011545737251",30.55,14.70,0,332.43,382.03,59.0,55.1,0.486,1300383.7,1300383.7,18736,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066634,445432.00
05/05/2019 10:30,2,1.984,ACTIVE,214.41,356.18,60.017,1557066604,"179051228000119","174011545737251",30.28,16.30,0,332.73,385.33,60.9,56.8,0.504,87391.1,87391.1,18856,0,0,0,L,46974696,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557066635,445433.00
05/05/2019 10:45,2,2.191,ACTIVE,214.41,354.07,59.985,1557067504,"201051344000579","174011545737251",30.47,17.80,0,332.13,386.83,67.7,63.4,0.544,1300313.5,1300313.5,19185,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067506,445434.00
05/05/2019 10:45,2,2.279,ACTIVE,214.19,354.37,60.001,1557067504,"201051344001025","174011545737251",30.43,17.50,0,332.13,388.04,70.3,65.9,0.552,1282817.4,1282817.4,27116,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067506,445435.00
05/05/2019 10:45,2,2.197,ACTIVE,214.19,354.97,60.001,1557067504,"201051344001093","174011545737251",30.65,16.30,0,332.73,387.44,68.2,63.9,0.544,1266468.3,1266468.3,27161,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067507,445436.00
05/05/2019 10:45,2,2.129,ACTIVE,214.19,353.77,59.996,1557067504,"201051344000458","174011545737251",30.67,15.50,0,331.23,386.23,66.2,62.0,0.557,1283232.4,1283232.4,18941,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067508,445437.00
05/05/2019 10:45,2,2.266,ACTIVE,213.74,354.07,59.996,1557067504,"201051344000890","174011545737251",30.28,18.00,0,330.93,387.44,69.5,65.1,0.566,1281234.5,1281234.5,27075,0,0,0,L,1122011218,1,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067509,445438.00
05/05/2019 10:45,2,2.240,ACTIVE,214.19,350.17,60.012,1557067504,"201051344000988","174011545737251",19.60,14.30,0,332.13,373.01,44.5,41.1,0.371,988521.3,988521.3,19273,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067510,445439.00
05/05/2019 10:45,2,2.203,ACTIVE,214.64,355.88,60.001,1557067504,"201051344000582","174011545737251",30.42,15.30,0,332.43,388.04,67.8,63.5,0.557,1259926.4,1259926.4,27048,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067511,445440.00
05/05/2019 10:45,2,2.191,ACTIVE,213.74,353.77,60.001,1557067504,"201051344000868","174011545737251",30.40,13.70,0,329.43,385.93,67.5,63.3,0.552,1268519.9,1268519.9,50986,0,0,0,L,1122011218,1,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067512,445441.00
05/05/2019 10:45,2,2.152,ACTIVE,214.64,355.28,60.006,1557067504,"201051344000576","174011545737251",30.57,14.30,0,331.53,387.14,66.7,62.4,0.548,1286492.2,1286492.2,23034,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067513,445442.00
05/05/2019 10:45,2,2.176,ACTIVE,214.41,354.37,60.001,1557067504,"201051344001158","174011545737251",30.42,15.30,0,331.53,387.14,67.0,62.7,0.557,1263215.5,1263215.5,19251,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067514,445443.00
05/05/2019 10:45,2,2.191,ACTIVE,214.41,355.28,59.996,1557067504,"201051344000917","174011545737251",30.42,17.30,0,332.43,386.83,67.5,63.2,0.544,1276418.9,1276418.9,26968,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067515,445444.00
05/05/2019 10:45,2,2.277,ACTIVE,214.19,348.66,60.006,1557067504,"201051344000417","174011545737251",19.66,18.00,0,330.93,370.00,45.3,41.8,0.358,1023153.6,1023153.6,27119,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067516,445445.00
05/05/2019 10:45,2,2.254,ACTIVE,214.19,355.28,60.017,1557067504,"201051344000685","174011545737251",29.82,16.00,0,331.53,386.83,68.1,63.8,0.579,1282830.9,1282830.9,27133,0,0,0,L,1122011218,1,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067517,445446.00
05/05/2019 10:45,2,2.293,ACTIVE,214.64,355.58,59.996,1557067504,"201051344000651","174011545737251",30.02,15.50,0,333.33,388.34,69.7,65.4,0.566,1275816.6,1275816.6,27099,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067518,445447.00
05/05/2019 10:45,2,2.205,ACTIVE,213.74,353.47,60.006,1557067504,"201051344000594","174011545737251",30.30,18.30,0,327.62,385.03,67.7,63.4,0.552,1288089.1,1288089.1,50977,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067519,445448.00
05/05/2019 10:45,2,2.201,ACTIVE,214.41,354.67,60.012,1557067504,"201051344000469","174011545737251",30.49,13.30,0,331.53,387.74,68.0,63.7,0.570,1268161.6,1268161.6,19226,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067519,445449.00
05/05/2019 10:45,2,2.297,ACTIVE,214.64,356.18,60.022,1557067504,"201051344000585","174011545737251",30.51,16.00,0,332.43,388.64,71.0,66.6,0.583,1289215.1,1289215.1,27159,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067520,445450.00
05/05/2019 10:45,2,2.180,ACTIVE,214.87,356.48,60.012,1557067504,"201051344000853","174011545737251",30.75,15.50,0,333.63,389.54,67.8,63.6,0.561,1291545.9,1291545.9,18826,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067521,445451.00
05/05/2019 10:45,2,2.209,ACTIVE,214.19,355.28,60.012,1557067504,"201051344001145","174011545737251",30.26,15.50,0,331.83,386.53,67.8,63.5,0.561,1291084.1,1291084.1,27075,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067522,445452.00
05/05/2019 10:45,2,2.262,ACTIVE,214.41,355.58,60.017,1557067504,"201051344000438","174011545737251",30.38,17.80,0,332.73,387.44,69.5,65.2,0.566,1284169.4,1284169.4,27106,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067524,445453.00
05/05/2019 10:45,2,2.273,ACTIVE,214.19,354.97,60.022,1557067504,"201051344001135","174011545737251",30.43,17.00,0,332.13,388.34,70.1,65.7,0.557,1271010.1,1271010.1,27054,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067525,445454.00
05/05/2019 10:45,2,2.188,ACTIVE,214.41,354.67,60.022,1557067504,"201051344000983","174011545737251",30.36,15.00,0,331.53,386.53,67.3,63.0,0.570,1289535.8,1289535.8,18822,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067526,445455.00
05/05/2019 10:45,2,2.258,ACTIVE,214.41,354.67,60.001,1557067504,"201051344001203","174011545737251",30.69,17.30,0,333.03,388.94,70.2,65.8,0.583,1278729.5,1278729.5,27114,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067527,445456.00
05/05/2019 10:45,2,2.221,ACTIVE,213.74,354.37,60.017,1557067504,"201051344001230","174011545737251",30.32,16.70,0,330.33,385.03,68.2,63.9,0.557,1274835.4,1274835.4,26946,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067528,445457.00
05/05/2019 10:45,2,2.262,ACTIVE,213.51,354.97,60.028,1557067504,"201051344000646","174011545737251",30.28,17.50,0,329.13,387.14,69.3,65.0,0.575,1268482.7,1268482.7,27088,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067529,445458.00
05/05/2019 10:45,2,2.219,ACTIVE,214.41,353.47,60.028,1557067504,"201051344000867","174011545737251",30.20,16.30,0,331.23,385.03,67.9,63.6,0.539,1266680.5,1266680.5,51017,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067530,445459.00
05/05/2019 10:45,2,2.184,ACTIVE,214.41,355.58,60.033,1557067504,"201051344000633","174011545737251",30.53,17.50,0,331.83,386.23,67.6,63.3,0.548,1264067.7,1264067.7,51114,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067531,445460.00
05/05/2019 10:45,2,2.293,ACTIVE,213.74,354.97,60.022,1557067504,"201051344000955","174011545737251",30.28,17.30,0,330.93,386.23,70.3,65.9,0.579,1288639.1,1288639.1,27101,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067532,445461.00
05/05/2019 10:45,2,2.174,ACTIVE,213.96,354.07,60.028,1557067504,"201051344000648","174011545737251",30.34,14.70,0,332.43,386.23,66.8,62.6,0.548,1279208.4,1279208.4,50564,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067533,445462.00
05/05/2019 10:45,2,2.199,ACTIVE,214.41,354.37,60.022,1557067504,"201051344000645","174011545737251",30.36,15.00,0,332.73,386.53,67.7,63.4,0.548,1284166.3,1284166.3,50531,0,0,0,L,1122011218,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067534,445463.00
05/05/2019 10:45,2,2.209,ACTIVE,214.41,354.67,60.017,1557067504,"201051344000569","174011545737251",30.51,14.70,0,331.23,386.53,68.3,64.0,0.566,1300398.2,1300398.2,18737,0,0,0,L,1122011218,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067534,445464.00
05/05/2019 10:45,2,2.260,ACTIVE,214.64,358.88,60.028,1557067504,"179051228000119","174011545737251",30.57,16.70,0,333.03,389.84,70.0,65.6,0.579,87406.0,87406.0,18857,0,0,0,L,46974696,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557067535,445465.00
05/05/2019 11:00,2,1.410,ACTIVE,212.83,345.96,60.028,1557068404,"201051344000579","174011545737251",30.04,18.00,0,331.53,382.33,42.9,39.5,0.336,1300327.4,1300327.4,19186,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068406,445466.00
05/05/2019 11:00,2,1.443,ACTIVE,212.83,345.36,60.012,1557068404,"201051344001025","174011545737251",30.26,17.30,0,330.33,384.43,44.3,40.8,0.349,1282831.8,1282831.8,27117,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068407,445467.00
05/05/2019 11:00,2,1.416,ACTIVE,212.83,345.66,59.975,1557068404,"201051344001093","174011545737251",30.08,16.30,0,332.13,384.13,43.1,39.7,0.336,1266482.4,1266482.4,27162,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068407,445468.00
05/05/2019 11:00,2,1.371,ACTIVE,212.83,345.66,60.012,1557068404,"201051344000458","174011545737251",30.10,15.80,0,332.43,382.33,41.8,38.4,0.349,1283245.9,1283245.9,18942,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068408,445469.00
05/05/2019 11:00,2,1.453,ACTIVE,212.61,345.06,60.006,1557068404,"201051344000890","174011545737251",30.00,18.00,0,328.22,384.13,44.2,40.8,0.349,1281248.8,1281248.8,27076,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068409,445470.00
05/05/2019 11:00,2,1.412,ACTIVE,212.83,343.55,60.012,1557068404,"201051344000988","174011545737251",19.54,14.70,0,332.13,369.70,27.9,25.1,0.221,988530.2,988530.2,19274,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068410,445471.00
05/05/2019 11:00,2,1.414,ACTIVE,213.29,346.26,60.006,1557068404,"201051344000582","174011545737251",29.90,15.30,0,332.43,384.43,42.9,39.5,0.340,1259940.3,1259940.3,27049,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068411,445472.00
05/05/2019 11:00,2,1.400,ACTIVE,212.61,345.66,59.985,1557068404,"201051344000868","174011545737251",30.04,14.00,0,330.63,382.33,42.6,39.2,0.331,1268533.7,1268533.7,50987,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068412,445473.00
05/05/2019 11:00,2,1.361,ACTIVE,213.29,346.86,60.012,1557068404,"201051344000576","174011545737251",30.43,14.30,0,331.23,383.23,42.0,38.6,0.331,1286505.8,1286505.8,23035,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068413,445474.00
05/05/2019 11:00,2,1.375,ACTIVE,213.06,345.66,60.012,1557068404,"201051344001158","174011545737251",30.20,15.50,0,332.73,383.53,42.1,38.7,0.340,1263229.1,1263229.1,19252,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068414,445475.00
05/05/2019 11:00,2,1.398,ACTIVE,213.06,346.26,60.012,1557068404,"201051344000917","174011545737251",30.06,17.00,0,330.33,383.53,42.6,39.2,0.336,1276432.7,1276432.7,26969,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068415,445476.00
05/05/2019 11:00,2,1.463,ACTIVE,212.61,342.05,60.017,1557068404,"201051344000417","174011545737251",19.44,18.30,0,330.93,367.30,28.8,25.9,0.221,1023162.7,1023162.7,27120,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068416,445477.00
05/05/2019 11:00,2,1.422,ACTIVE,212.61,346.26,60.017,1557068404,"201051344000685","174011545737251",29.78,16.00,0,331.23,383.53,42.9,39.5,0.362,1282844.8,1282844.8,27134,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068417,445478.00
05/05/2019 11:00,2,1.441,ACTIVE,212.83,346.26,60.017,1557068404,"201051344000651","174011545737251",30.18,15.30,0,332.43,384.43,44.1,40.6,0.354,1275830.8,1275830.8,27100,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068418,445479.00
05/05/2019 11:00,2,1.408,ACTIVE,212.38,345.06,60.017,1557068404,"201051344000594","174011545737251",29.96,18.30,0,327.62,381.73,42.7,39.3,0.336,1288102.8,1288102.8,50978,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068419,445480.00
05/05/2019 11:00,2,1.400,ACTIVE,213.06,346.56,60.017,1557068404,"201051344000469","174011545737251",30.32,13.30,0,331.53,383.83,43.0,39.6,0.354,1268175.3,1268175.3,19227,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068420,445481.00
05/05/2019 11:00,2,1.496,ACTIVE,213.06,346.26,60.017,1557068404,"201051344000585","174011545737251",29.96,15.80,0,331.53,385.03,45.4,41.9,0.358,1289229.5,1289229.5,27160,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068421,445482.00
05/05/2019 11:00,2,1.418,ACTIVE,213.51,347.16,60.028,1557068404,"201051344000853","174011545737251",29.74,15.30,0,333.63,384.43,42.8,39.4,0.340,1291559.5,1291559.5,18827,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068422,445483.00
05/05/2019 11:00,2,1.408,ACTIVE,212.83,346.26,60.022,1557068404,"201051344001145","174011545737251",29.96,15.50,0,331.83,383.53,42.7,39.3,0.349,1291097.8,1291097.8,27076,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068423,445484.00
05/05/2019 11:00,2,1.439,ACTIVE,212.83,345.66,59.980,1557068404,"201051344000438","174011545737251",30.26,17.50,0,332.13,383.53,44.2,40.7,0.354,1284183.4,1284183.4,27107,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068424,445485.00
05/05/2019 11:00,2,1.463,ACTIVE,212.38,344.76,60.028,1557068404,"201051344001135","174011545737251",30.18,17.00,0,328.52,382.93,44.7,41.2,0.349,1271024.3,1271024.3,27055,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068425,445486.00
05/05/2019 11:00,2,1.391,ACTIVE,212.83,345.36,60.028,1557068404,"201051344000983","174011545737251",30.32,15.00,0,332.43,382.63,42.7,39.3,0.349,1289549.3,1289549.3,18823,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068426,445487.00
05/05/2019 11:00,2,1.445,ACTIVE,213.06,345.06,60.022,1557068404,"201051344001203","174011545737251",30.26,17.50,0,332.73,385.03,44.3,40.8,0.358,1278743.6,1278743.6,27115,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068427,445488.00
05/05/2019 11:00,2,1.408,ACTIVE,212.38,343.25,60.017,1557068404,"201051344001230","174011545737251",30.18,16.70,0,326.72,382.03,43.0,39.6,0.336,1274849.1,1274849.1,26947,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068428,445489.00
05/05/2019 11:00,2,1.451,ACTIVE,212.16,345.36,60.028,1557068404,"201051344000646","174011545737251",29.94,17.50,0,328.22,383.83,44.0,40.6,0.362,1268496.6,1268496.6,27089,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068429,445490.00
05/05/2019 11:00,2,1.414,ACTIVE,212.83,344.45,60.022,1557068404,"201051344000867","174011545737251",30.00,17.00,0,330.93,381.12,43.0,39.6,0.336,1266694.0,1266694.0,51018,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068430,445491.00
05/05/2019 11:00,2,1.402,ACTIVE,213.29,347.46,60.038,1557068404,"201051344000633","174011545737251",30.08,17.80,0,332.13,382.63,42.8,39.3,0.349,1264081.2,1264081.2,51115,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068431,445492.00
05/05/2019 11:00,2,1.457,ACTIVE,212.38,345.66,60.022,1557068404,"201051344000955","174011545737251",30.32,17.30,0,327.92,382.63,44.8,41.3,0.354,1288653.2,1288653.2,27102,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068432,445493.00
05/05/2019 11:00,2,1.393,ACTIVE,212.83,345.66,60.017,1557068404,"201051344000648","174011545737251",30.08,14.70,0,331.53,382.33,42.4,39.0,0.345,1279221.7,1279221.7,50565,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068433,445494.00
05/05/2019 11:00,2,1.395,ACTIVE,213.29,346.26,60.006,1557068404,"201051344000645","174011545737251",30.16,15.30,0,333.63,382.93,42.6,39.2,0.336,1284179.6,1284179.6,50532,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068434,445495.00
