ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 11:00,2,1.424,ACTIVE,212.83,345.96,60.017,1557068404,"201051344000569","174011545737251",30.20,14.70,0,332.73,382.63,43.6,40.1,0.354,1300411.8,1300411.8,18738,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068435,445496.00
05/05/2019 11:00,2,1.471,ACTIVE,213.29,350.17,60.012,1557068404,"179051228000119","174011545737251",30.34,16.70,0,333.03,387.14,45.2,41.7,0.358,87419.9,87419.9,18858,0,0,0,L,46974696,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557068435,445497.00
05/05/2019 11:15,2,2.549,ACTIVE,215.09,359.48,60.017,1557069304,"201051344000579","174011545737251",30.79,18.70,0,331.23,388.64,79.5,74.8,0.636,1300341.4,1300341.4,19187,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069306,445498.00
05/05/2019 11:15,2,2.697,ACTIVE,214.87,346.56,60.028,1557069304,"201051344001025","174011545737251",30.22,17.80,0,329.13,388.64,82.6,77.8,0.367,1282846.2,1282846.2,27118,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069307,445499.00
05/05/2019 11:15,2,2.613,ACTIVE,215.09,347.16,60.033,1557069304,"201051344001093","174011545737251",30.51,16.30,0,330.33,388.34,80.8,76.0,0.362,1266496.5,1266496.5,27163,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069308,445500.00
05/05/2019 11:15,2,2.500,ACTIVE,215.09,358.58,60.022,1557069304,"201051344000458","174011545737251",30.77,16.00,0,330.33,389.24,77.9,73.2,0.658,1283259.5,1283259.5,18943,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069308,445501.00
05/05/2019 11:15,2,2.662,ACTIVE,214.64,345.66,60.022,1557069304,"201051344000890","174011545737251",30.32,18.70,0,328.82,388.64,81.7,76.9,0.367,1281263.1,1281263.1,27077,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069309,445502.00
05/05/2019 11:15,2,2.588,ACTIVE,215.09,354.37,60.033,1557069304,"201051344000988","174011545737251",20.04,15.00,0,329.43,374.81,52.5,48.7,0.429,988539.2,988539.2,19275,0,0,0,L,1122011218,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069310,445503.00
05/05/2019 11:15,2,2.625,ACTIVE,215.54,346.86,60.017,1557069304,"201051344000582","174011545737251",30.14,15.80,0,330.33,390.14,80.1,75.4,0.367,1259954.3,1259954.3,27050,0,0,0,L,1122011218,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069311,445504.00
05/05/2019 11:15,2,2.588,ACTIVE,214.64,359.48,60.028,1557069304,"201051344000868","174011545737251",30.36,14.30,0,329.13,389.24,79.6,74.9,0.645,1268547.6,1268547.6,50988,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069312,445505.00
05/05/2019 11:15,2,2.535,ACTIVE,215.54,360.08,60.049,1557069304,"201051344000576","174011545737251",30.59,15.00,0,331.23,390.14,78.6,74.0,0.650,1286519.4,1286519.4,23036,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069313,445506.00
05/05/2019 11:15,2,2.568,ACTIVE,215.32,359.78,60.017,1557069304,"201051344001158","174011545737251",30.42,15.80,0,330.93,389.54,79.2,74.5,0.658,1263242.9,1263242.9,19253,0,0,0,L,1122011218,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069314,445507.00
05/05/2019 11:15,2,2.633,ACTIVE,215.32,345.66,59.985,1557069304,"201051344000917","174011545737251",30.08,17.30,0,329.43,387.74,80.2,75.5,0.367,1276446.7,1276446.7,26970,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069315,445508.00
05/05/2019 11:15,2,2.641,ACTIVE,215.09,350.17,60.022,1557069304,"201051344000417","174011545737251",19.94,18.70,0,329.13,371.51,53.4,49.6,0.429,1023171.9,1023171.9,27121,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069316,445509.00
05/05/2019 11:15,2,2.633,ACTIVE,214.87,345.96,60.033,1557069304,"201051344000685","174011545737251",30.30,16.70,0,328.82,388.64,80.8,76.0,0.389,1282858.8,1282858.8,27135,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069317,445510.00
05/05/2019 11:15,2,2.670,ACTIVE,215.54,346.26,60.017,1557069304,"201051344000651","174011545737251",30.55,16.00,0,329.73,388.94,82.6,77.8,0.376,1275845.2,1275845.2,27101,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069318,445511.00
05/05/2019 11:15,2,2.607,ACTIVE,214.41,346.56,60.022,1557069304,"201051344000594","174011545737251",30.43,19.30,0,327.02,388.04,80.3,75.6,0.354,1288116.8,1288116.8,50979,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069319,445512.00
05/05/2019 11:15,2,2.615,ACTIVE,215.54,347.16,60.054,1557069304,"201051344000469","174011545737251",30.49,14.00,0,329.73,390.14,80.8,76.1,0.380,1268189.3,1268189.3,19228,0,0,0,L,1122011218,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069320,445513.00
05/05/2019 11:15,2,2.721,ACTIVE,215.54,347.16,60.001,1557069304,"201051344000585","174011545737251",30.49,16.30,0,329.73,388.64,84.0,79.1,0.380,1289244.2,1289244.2,27161,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069321,445514.00
05/05/2019 11:15,2,2.594,ACTIVE,215.77,348.36,60.033,1557069304,"201051344000853","174011545737251",30.55,15.50,0,331.23,390.74,80.3,75.5,0.367,1291573.5,1291573.5,18828,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069321,445515.00
05/05/2019 11:15,2,2.619,ACTIVE,215.09,347.16,60.033,1557069304,"201051344001145","174011545737251",30.40,16.00,0,329.13,388.34,80.6,75.9,0.371,1291111.8,1291111.8,27077,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069322,445516.00
05/05/2019 11:15,2,2.664,ACTIVE,215.09,345.96,60.028,1557069304,"201051344000438","174011545737251",30.55,18.70,0,329.43,388.94,82.5,77.7,0.371,1284197.8,1284197.8,27108,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069324,445517.00
05/05/2019 11:15,2,2.701,ACTIVE,215.09,344.76,60.017,1557069304,"201051344001135","174011545737251",30.38,17.80,0,327.02,387.44,83.2,78.4,0.367,1271038.7,1271038.7,27056,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069325,445518.00
05/05/2019 11:15,2,2.590,ACTIVE,215.54,347.76,60.022,1557069304,"201051344000983","174011545737251",30.55,15.80,0,329.43,389.54,80.2,75.5,0.376,1289563.2,1289563.2,18824,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069326,445519.00
05/05/2019 11:15,2,2.695,ACTIVE,215.54,346.26,60.043,1557069304,"201051344001203","174011545737251",30.57,18.00,0,329.73,390.74,83.5,78.7,0.384,1278758.0,1278758.0,27116,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069327,445520.00
05/05/2019 11:15,2,2.646,ACTIVE,214.64,345.06,60.022,1557069304,"201051344001230","174011545737251",30.47,17.50,0,327.62,387.14,81.7,76.9,0.380,1274863.2,1274863.2,26948,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069328,445521.00
05/05/2019 11:15,2,2.672,ACTIVE,214.64,345.96,60.028,1557069304,"201051344000646","174011545737251",30.57,17.80,0,327.92,388.34,82.7,77.9,0.380,1268510.9,1268510.9,27090,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069329,445522.00
05/05/2019 11:15,2,2.623,ACTIVE,215.09,344.45,60.022,1557069304,"201051344000867","174011545737251",30.55,17.30,0,330.03,387.14,81.2,76.5,0.349,1266708.0,1266708.0,51019,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069330,445523.00
05/05/2019 11:15,2,2.635,ACTIVE,215.32,347.46,60.022,1557069304,"201051344000633","174011545737251",30.28,18.00,0,330.63,388.94,80.8,76.1,0.371,1264095.1,1264095.1,51116,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069331,445524.00
05/05/2019 11:15,2,2.703,ACTIVE,214.64,344.76,60.017,1557069304,"201051344000955","174011545737251",30.57,17.80,0,327.92,387.44,83.7,78.9,0.384,1288667.7,1288667.7,27103,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069332,445525.00
05/05/2019 11:15,2,2.598,ACTIVE,215.09,356.78,60.012,1557069304,"201051344000648","174011545737251",30.18,15.00,0,330.33,389.24,79.5,74.8,0.654,1279235.4,1279235.4,50566,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069333,445526.00
05/05/2019 11:15,2,2.637,ACTIVE,215.54,346.26,60.017,1557069304,"201051344000645","174011545737251",30.10,15.80,0,330.63,389.84,80.4,75.7,0.367,1284193.5,1284193.5,50533,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069334,445527.00
05/05/2019 11:15,2,2.625,ACTIVE,215.32,346.26,60.022,1557069304,"201051344000569","174011545737251",30.42,15.30,0,330.93,389.54,80.9,76.2,0.371,1300425.8,1300425.8,18739,0,0,0,L,1122011218,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069335,445528.00
05/05/2019 11:15,2,2.652,ACTIVE,215.54,350.47,60.022,1557069304,"179051228000119","174011545737251",30.65,17.80,0,331.83,391.64,82.4,77.6,0.384,87434.4,87434.4,18859,0,0,0,L,46974696,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557069336,445529.00
05/05/2019 11:30,2,3.936,ACTIVE,216.90,351.67,60.006,1557070204,"201051344000579","174011545737251",30.51,22.30,0,332.73,391.64,121.6,115.5,0.566,1300362.9,1300362.9,19188,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070205,445530.00
05/05/2019 11:30,2,4.119,ACTIVE,216.22,350.17,60.006,1557070204,"201051344001025","174011545737251",30.18,21.80,0,333.33,381.42,125.9,119.6,0.557,1282868.6,1282868.6,27119,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070206,445531.00
05/05/2019 11:30,2,3.998,ACTIVE,216.22,350.17,60.001,1557070204,"201051344001093","174011545737251",30.51,19.30,0,333.33,382.63,123.6,117.3,0.561,1266518.4,1266518.4,27164,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070207,445532.00
05/05/2019 11:30,2,3.918,ACTIVE,216.67,350.77,60.006,1557070204,"201051344000458","174011545737251",29.96,18.30,0,320.11,391.04,118.9,112.8,0.561,1283280.7,1283280.7,18944,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070208,445533.00
05/05/2019 11:30,2,4.045,ACTIVE,215.54,349.56,60.001,1557070204,"201051344000890","174011545737251",30.04,21.80,0,333.63,381.12,123.0,116.8,0.561,1281285.2,1281285.2,27078,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070209,445534.00
05/05/2019 11:30,2,3.965,ACTIVE,216.67,348.06,60.006,1557070204,"201051344000988","174011545737251",19.70,15.80,0,333.33,390.74,79.0,74.4,0.362,988553.3,988553.3,19276,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070210,445535.00
05/05/2019 11:30,2,3.938,ACTIVE,216.67,351.67,60.001,1557070204,"201051344000582","174011545737251",30.02,18.30,0,333.33,381.73,119.7,113.6,0.548,1259976.0,1259976.0,27051,0,0,0,L,1122011218,1,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070211,445536.00
05/05/2019 11:30,2,3.936,ACTIVE,216.00,350.47,60.022,1557070204,"201051344000868","174011545737251",30.28,17.30,0,332.43,391.34,120.7,114.5,0.552,1268569.1,1268569.1,50989,0,0,0,L,1122011218,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070212,445537.00
05/05/2019 11:30,2,3.955,ACTIVE,217.13,352.87,59.990,1557070204,"201051344000576","174011545737251",30.38,17.30,0,320.11,391.34,121.7,115.6,0.570,1286540.7,1286540.7,23037,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070213,445538.00
05/05/2019 11:30,2,4.053,ACTIVE,217.13,352.27,60.001,1557070204,"201051344001158","174011545737251",30.04,18.00,0,320.41,390.44,123.2,117.0,0.570,1263264.3,1263264.3,19254,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070214,445539.00
05/05/2019 11:30,2,4.076,ACTIVE,216.45,349.56,60.001,1557070204,"201051344000917","174011545737251",30.32,21.50,0,332.13,380.82,125.1,118.8,0.583,1276468.4,1276468.4,26971,0,0,0,L,1122011218,1,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070215,445540.00
05/05/2019 11:30,2,4.121,ACTIVE,216.00,346.26,60.001,1557070204,"201051344000417","174011545737251",19.80,21.30,0,331.83,387.44,82.7,77.9,0.371,1023186.1,1023186.1,27122,0,0,0,L,1122011218,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070216,445541.00
05/05/2019 11:30,2,4.152,ACTIVE,215.77,352.27,60.012,1557070204,"201051344000685","174011545737251",30.24,19.00,0,333.63,381.73,127.2,120.8,0.614,1282880.6,1282880.6,27136,0,0,0,L,1122011218,1,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070216,445542.00
05/05/2019 11:30,2,4.225,ACTIVE,216.67,352.57,59.990,1557070204,"201051344000651","174011545737251",30.28,19.00,0,332.43,382.93,129.6,123.1,0.566,1275867.4,1275867.4,27102,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070217,445543.00
05/05/2019 11:30,2,4.135,ACTIVE,215.77,351.37,60.001,1557070204,"201051344000594","174011545737251",29.86,22.30,0,332.73,379.92,125.0,118.7,0.561,1288138.4,1288138.4,50980,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070218,445544.00
05/05/2019 11:30,2,4.041,ACTIVE,217.13,352.27,60.001,1557070204,"201051344000469","174011545737251",30.67,16.00,0,332.73,381.12,125.6,119.3,0.597,1268211.0,1268211.0,19229,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070219,445545.00
05/05/2019 11:30,2,4.213,ACTIVE,216.45,352.87,59.990,1557070204,"201051344000585","174011545737251",30.36,18.70,0,333.03,382.03,129.4,123.0,0.601,1289266.8,1289266.8,27162,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070220,445546.00
05/05/2019 11:30,2,4.119,ACTIVE,217.58,354.07,60.001,1557070204,"201051344000853","174011545737251",30.42,18.70,0,333.93,380.82,126.9,120.5,0.588,1291595.1,1291595.1,18829,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070221,445547.00
05/05/2019 11:30,2,4.133,ACTIVE,215.77,350.47,60.022,1557070204,"201051344001145","174011545737251",30.38,19.80,0,333.33,381.12,127.1,120.8,0.588,1291133.5,1291133.5,27078,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070222,445548.00
05/05/2019 11:30,2,4.215,ACTIVE,216.22,351.07,60.038,1557070204,"201051344000438","174011545737251",30.36,22.30,0,331.83,382.33,129.6,123.2,0.588,1284220.0,1284220.0,27109,0,0,0,L,1122011218,1,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070223,445549.00
05/05/2019 11:30,2,4.283,ACTIVE,216.22,351.97,60.001,1557070204,"201051344001135","174011545737251",30.00,21.30,0,333.03,380.82,130.1,123.7,0.579,1271061.0,1271061.0,27057,0,0,0,L,1122011218,1,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070225,445550.00
05/05/2019 11:30,2,4.047,ACTIVE,217.13,351.67,59.996,1557070204,"201051344000983","174011545737251",30.89,18.00,0,318.91,389.54,126.6,120.3,0.597,1289584.7,1289584.7,18825,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070226,445551.00
05/05/2019 11:30,2,4.322,ACTIVE,216.45,353.17,59.996,1557070204,"201051344001203","174011545737251",30.16,20.30,0,333.63,382.63,132.0,125.5,0.632,1278780.4,1278780.4,27117,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070227,445552.00
05/05/2019 11:30,2,4.191,ACTIVE,215.54,350.17,60.001,1557070204,"201051344001230","174011545737251",30.42,20.30,0,332.13,379.02,129.1,122.7,0.601,1274885.1,1274885.1,26949,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070228,445553.00
05/05/2019 11:30,2,4.242,ACTIVE,215.54,350.77,60.006,1557070204,"201051344000646","174011545737251",30.28,21.00,0,332.73,382.33,130.1,123.6,0.610,1268533.0,1268533.0,27091,0,0,0,L,1122011218,1,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070229,445554.00
05/05/2019 11:30,2,4.156,ACTIVE,216.45,350.47,60.006,1557070204,"201051344000867","174011545737251",30.40,21.80,0,333.63,380.22,128.0,121.6,0.561,1266729.7,1266729.7,51020,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070230,445555.00
05/05/2019 11:30,2,4.182,ACTIVE,216.67,353.17,60.006,1557070204,"201051344000633","174011545737251",29.92,21.80,0,318.00,388.34,126.7,120.3,0.588,1264116.7,1264116.7,51117,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070230,445556.00
05/05/2019 11:30,2,4.238,ACTIVE,215.77,350.47,60.006,1557070204,"201051344000955","174011545737251",30.36,21.50,0,332.13,380.82,130.3,123.8,0.597,1288690.1,1288690.1,27104,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070231,445557.00
05/05/2019 11:30,2,4.088,ACTIVE,216.67,352.57,60.006,1557070204,"201051344000648","174011545737251",29.98,17.50,0,319.21,389.24,124.0,117.8,0.575,1279256.7,1279256.7,50567,0,0,0,L,1122011218,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070232,445558.00
05/05/2019 11:30,2,4.137,ACTIVE,217.13,351.97,60.006,1557070204,"201051344000645","174011545737251",30.06,18.70,0,319.21,389.24,125.9,119.6,0.575,1284215.1,1284215.1,50534,0,0,0,L,1122011218,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070233,445559.00
05/05/2019 11:30,2,4.041,ACTIVE,216.90,350.77,60.017,1557070204,"201051344000569","174011545737251",30.71,18.70,0,334.24,381.42,125.7,119.4,0.579,1300447.6,1300447.6,18740,0,0,0,L,1122011218,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070234,445560.00
05/05/2019 11:30,2,4.104,ACTIVE,217.13,357.38,60.033,1557070204,"179051228000119","174011545737251",30.55,20.70,0,335.14,383.23,127.0,120.7,0.601,87456.6,87456.6,18860,0,0,0,L,46974696,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557070235,445561.00
05/05/2019 11:45,2,2.553,ACTIVE,215.09,347.76,60.012,1557071105,"201051344000579","174011545737251",30.10,22.50,0,333.63,387.74,77.8,73.2,0.349,1300390.2,1300390.2,19189,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071106,445562.00
05/05/2019 11:45,2,2.635,ACTIVE,214.64,344.76,60.022,1557071105,"201051344001025","174011545737251",29.96,23.50,0,333.63,390.44,79.9,75.2,0.358,1282896.9,1282896.9,27120,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071107,445563.00
05/05/2019 11:45,2,2.475,ACTIVE,214.64,356.18,60.012,1557071105,"201051344001093","174011545737251",30.55,20.30,0,321.01,388.04,76.7,72.1,0.623,1266546.1,1266546.1,27165,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071108,445564.00
05/05/2019 11:45,2,2.504,ACTIVE,214.87,358.58,60.012,1557071105,"201051344000458","174011545737251",30.10,20.00,0,319.51,387.74,76.3,71.8,0.641,1283307.6,1283307.6,18945,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071109,445565.00
05/05/2019 11:45,2,2.602,ACTIVE,214.19,345.06,60.012,1557071105,"201051344000890","174011545737251",29.82,23.80,0,333.63,388.94,78.6,73.9,0.358,1281313.0,1281313.0,27079,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071109,445566.00
05/05/2019 11:45,2,2.551,ACTIVE,215.09,353.77,60.017,1557071105,"201051344000988","174011545737251",19.72,16.70,0,317.70,391.64,51.0,47.3,0.433,988571.2,988571.2,19277,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071110,445567.00
05/05/2019 11:45,2,2.531,ACTIVE,215.09,357.68,59.996,1557071105,"201051344000582","174011545737251",29.90,19.50,0,317.70,388.94,76.7,72.1,0.636,1260003.3,1260003.3,27052,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071111,445568.00
05/05/2019 11:45,2,2.545,ACTIVE,214.41,358.58,59.980,1557071105,"201051344000868","174011545737251",29.96,17.80,0,318.00,388.04,77.2,72.6,0.628,1268596.5,1268596.5,50990,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071112,445569.00
05/05/2019 11:45,2,2.502,ACTIVE,215.32,359.18,60.028,1557071105,"201051344000576","174011545737251",30.06,18.00,0,319.81,389.24,76.2,71.6,0.636,1286567.8,1286567.8,23038,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071113,445570.00
05/05/2019 11:45,2,2.529,ACTIVE,215.09,359.18,60.017,1557071105,"201051344001158","174011545737251",29.76,19.00,0,319.51,388.34,76.2,71.7,0.641,1263291.4,1263291.4,19255,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071114,445571.00
05/05/2019 11:45,2,2.479,ACTIVE,214.64,356.18,59.975,1557071105,"201051344000917","174011545737251",29.98,22.50,0,321.61,386.83,75.3,70.8,0.623,1276495.6,1276495.6,26972,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071115,445572.00
05/05/2019 11:45,2,2.604,ACTIVE,214.41,349.26,60.012,1557071105,"201051344000417","174011545737251",19.14,21.80,0,319.21,387.74,50.5,46.8,0.411,1023203.9,1023203.9,27123,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071116,445573.00
05/05/2019 11:45,2,2.547,ACTIVE,214.41,356.48,60.038,1557071105,"201051344000685","174011545737251",29.72,20.00,0,317.40,388.64,76.6,72.0,0.654,1282908.1,1282908.1,27137,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071117,445574.00
05/05/2019 11:45,2,2.584,ACTIVE,214.87,346.86,60.043,1557071105,"201051344000651","174011545737251",29.94,20.00,0,332.13,388.04,78.5,73.8,0.358,1275895.4,1275895.4,27103,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071118,445575.00
05/05/2019 11:45,2,2.518,ACTIVE,213.96,357.08,60.012,1557071105,"201051344000594","174011545737251",29.88,24.30,0,318.30,388.04,76.2,71.6,0.619,1288165.5,1288165.5,50981,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071119,445576.00
05/05/2019 11:45,2,2.504,ACTIVE,215.09,359.18,60.006,1557071105,"201051344000469","174011545737251",30.40,17.00,0,316.80,389.54,77.1,72.5,0.650,1268238.4,1268238.4,19230,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071120,445577.00
05/05/2019 11:45,2,2.596,ACTIVE,214.87,346.56,60.012,1557071105,"201051344000585","174011545737251",30.28,20.30,0,332.73,388.04,79.6,74.9,0.367,1289294.9,1289294.9,27163,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071121,445578.00
05/05/2019 11:45,2,2.510,ACTIVE,215.32,359.48,60.012,1557071105,"201051344000853","174011545737251",30.14,19.00,0,320.41,389.54,76.6,72.0,0.641,1291622.3,1291622.3,18830,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071122,445579.00
05/05/2019 11:45,2,2.459,ACTIVE,214.41,355.28,60.012,1557071105,"201051344001145","174011545737251",29.98,19.50,0,319.51,388.34,74.6,70.1,0.623,1291160.5,1291160.5,27079,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071123,445580.00
05/05/2019 11:45,2,2.557,ACTIVE,214.64,355.88,60.006,1557071105,"201051344000438","174011545737251",29.80,24.00,0,318.91,391.04,77.1,72.5,0.632,1284247.6,1284247.6,27110,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071124,445581.00
05/05/2019 11:45,2,2.574,ACTIVE,214.19,345.06,60.017,1557071105,"201051344001135","174011545737251",29.84,23.00,0,333.63,388.04,77.8,73.2,0.345,1271088.7,1271088.7,27058,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071126,445582.00
05/05/2019 11:45,2,2.477,ACTIVE,214.64,358.58,60.017,1557071105,"201051344000983","174011545737251",30.22,18.70,0,318.30,388.64,75.8,71.2,0.650,1289611.6,1289611.6,18826,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071127,445583.00
05/05/2019 11:45,2,2.555,ACTIVE,214.64,345.06,60.043,1557071105,"201051344001203","174011545737251",30.00,23.00,0,333.03,387.74,77.7,73.1,0.354,1278808.3,1278808.3,27118,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071128,445584.00
05/05/2019 11:45,2,2.443,ACTIVE,213.96,354.37,60.043,1557071105,"201051344001230","174011545737251",30.12,21.00,0,317.40,387.74,74.6,70.1,0.619,1274912.2,1274912.2,26950,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071129,445585.00
05/05/2019 11:45,2,2.533,ACTIVE,213.96,355.88,60.012,1557071105,"201051344000646","174011545737251",29.80,22.80,0,319.81,389.54,76.5,71.9,0.632,1268560.4,1268560.4,27092,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071130,445586.00
05/05/2019 11:45,2,2.488,ACTIVE,214.41,356.48,60.043,1557071105,"201051344000867","174011545737251",29.96,22.80,0,320.41,385.93,75.5,71.0,0.601,1266756.7,1266756.7,51021,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071131,445587.00
05/05/2019 11:45,2,2.430,ACTIVE,214.87,358.28,60.028,1557071105,"201051344000633","174011545737251",30.38,22.80,0,321.31,387.74,74.7,70.2,0.623,1264143.5,1264143.5,51118,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071131,445588.00
05/05/2019 11:45,2,2.541,ACTIVE,213.96,355.58,59.996,1557071105,"201051344000955","174011545737251",30.00,23.30,0,319.81,388.04,77.2,72.5,0.636,1288717.7,1288717.7,27105,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071132,445589.00
05/05/2019 11:45,2,2.412,ACTIVE,214.64,357.08,60.022,1557071105,"201051344000648","174011545737251",30.38,18.30,0,318.61,388.04,74.2,69.7,0.610,1279283.2,1279283.2,50568,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071133,445590.00
05/05/2019 11:45,2,2.465,ACTIVE,214.87,358.88,60.065,1557071105,"201051344000645","174011545737251",30.08,18.30,0,320.41,388.64,75.0,70.5,0.610,1284242.0,1284242.0,50535,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071134,445591.00
05/05/2019 11:45,2,2.459,ACTIVE,214.87,357.98,60.012,1557071105,"201051344000569","174011545737251",30.38,18.70,0,319.81,388.64,75.7,71.2,0.636,1300474.6,1300474.6,18741,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071135,445592.00
05/05/2019 11:45,2,2.504,ACTIVE,215.09,351.67,60.022,1557071105,"179051228000119","174011545737251",30.55,21.80,0,324.32,393.45,77.5,72.8,0.681,87484.1,87484.1,18861,0,0,0,L,46974696,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557071136,445593.00
05/05/2019 12:00,2,2.209,ACTIVE,214.19,354.97,60.022,1557072004,"201051344000579","174011545737251",30.10,19.50,0,318.91,388.94,67.3,63.1,0.552,1300407.3,1300407.3,19190,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072005,445594.00
05/05/2019 12:00,2,2.273,ACTIVE,214.19,354.07,60.017,1557072004,"201051344001025","174011545737251",30.43,21.00,0,318.91,388.04,70.1,65.7,0.557,1282914.6,1282914.6,27121,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072006,445595.00
05/05/2019 12:00,2,2.184,ACTIVE,214.41,354.67,60.022,1557072004,"201051344001093","174011545737251",30.63,18.00,0,331.23,386.83,67.8,63.5,0.548,1266563.0,1266563.0,27166,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072007,445596.00
05/05/2019 12:00,2,2.133,ACTIVE,213.96,353.17,60.028,1557072004,"201051344000458","174011545737251",30.49,17.50,0,333.93,388.64,65.8,61.6,0.552,1283324.4,1283324.4,18946,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072008,445597.00
05/05/2019 12:00,2,2.219,ACTIVE,213.96,354.07,60.017,1557072004,"201051344000890","174011545737251",30.65,21.50,0,319.21,387.14,68.9,64.6,0.561,1281330.4,1281330.4,27080,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072009,445598.00
05/05/2019 12:00,2,2.217,ACTIVE,214.19,350.17,60.017,1557072004,"201051344000988","174011545737251",19.72,15.50,0,334.24,375.11,44.2,40.8,0.367,988582.3,988582.3,19278,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072010,445599.00
05/05/2019 12:00,2,2.217,ACTIVE,214.87,355.58,60.017,1557072004,"201051344000582","174011545737251",29.94,17.50,0,331.83,388.94,67.2,63.0,0.548,1260020.3,1260020.3,27053,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072011,445600.00
05/05/2019 12:00,2,2.174,ACTIVE,213.51,354.07,60.012,1557072004,"201051344000868","174011545737251",30.40,15.50,0,331.83,389.54,67.0,62.7,0.544,1268613.5,1268613.5,50991,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072012,445601.00
05/05/2019 12:00,2,2.129,ACTIVE,214.41,355.88,60.022,1557072004,"201051344000576","174011545737251",30.57,16.00,0,334.54,390.14,65.9,61.7,0.544,1286584.5,1286584.5,23039,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072012,445602.00
05/05/2019 12:00,2,2.184,ACTIVE,214.41,354.67,60.038,1557072004,"201051344001158","174011545737251",29.98,17.00,0,331.53,389.84,66.3,62.1,0.561,1263308.1,1263308.1,19256,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072013,445603.00
05/05/2019 12:00,2,2.152,ACTIVE,214.41,354.67,60.033,1557072004,"201051344000917","174011545737251",30.59,20.00,0,331.83,385.93,66.7,62.5,0.539,1276512.4,1276512.4,26973,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072014,445604.00
05/05/2019 12:00,2,2.223,ACTIVE,214.19,348.06,60.043,1557072004,"201051344000417","174011545737251",19.90,21.30,0,331.53,370.60,44.8,41.3,0.354,1023215.0,1023215.0,27124,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072015,445605.00
05/05/2019 12:00,2,2.180,ACTIVE,214.19,354.67,60.028,1557072004,"201051344000685","174011545737251",30.47,18.30,0,330.33,388.04,67.3,63.0,0.579,1282925.1,1282925.1,27138,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072016,445606.00
05/05/2019 12:00,2,2.238,ACTIVE,214.64,355.58,60.043,1557072004,"201051344000651","174011545737251",30.40,18.00,0,319.51,388.34,69.0,64.7,0.557,1275912.8,1275912.8,27104,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072017,445607.00
05/05/2019 12:00,2,2.164,ACTIVE,213.29,352.87,60.022,1557072004,"201051344000594","174011545737251",30.38,22.30,0,331.83,388.04,66.6,62.4,0.539,1288182.4,1288182.4,50982,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072018,445608.00
05/05/2019 12:00,2,2.156,ACTIVE,214.41,354.67,60.028,1557072004,"201051344000469","174011545737251",30.67,14.70,0,333.63,389.84,67.0,62.7,0.566,1268255.5,1268255.5,19231,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072019,445609.00
05/05/2019 12:00,2,2.289,ACTIVE,214.64,355.88,60.033,1557072004,"201051344000585","174011545737251",30.30,18.00,0,318.30,389.24,70.2,65.9,0.575,1289312.7,1289312.7,27164,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072020,445610.00
05/05/2019 12:00,2,2.143,ACTIVE,214.64,355.88,60.033,1557072004,"201051344000853","174011545737251",30.63,16.70,0,335.14,390.44,66.5,62.3,0.544,1291639.3,1291639.3,18831,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072021,445611.00
05/05/2019 12:00,2,2.184,ACTIVE,214.19,354.07,60.028,1557072004,"201051344001145","174011545737251",30.06,17.80,0,332.13,387.14,66.5,62.3,0.552,1291177.3,1291177.3,27080,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072022,445612.00
05/05/2019 12:00,2,2.215,ACTIVE,214.41,354.67,60.022,1557072004,"201051344000438","174011545737251",30.38,22.00,0,331.23,387.74,68.2,63.9,0.552,1284264.8,1284264.8,27111,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072023,445613.00
05/05/2019 12:00,2,2.244,ACTIVE,214.19,354.07,60.022,1557072004,"201051344001135","174011545737251",30.26,20.70,0,321.01,385.93,68.8,64.5,0.539,1271106.1,1271106.1,27059,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072024,445614.00
05/05/2019 12:00,2,2.125,ACTIVE,214.19,354.07,60.028,1557072004,"201051344000983","174011545737251",30.67,16.70,0,333.63,388.64,66.1,61.9,0.557,1289628.4,1289628.4,18827,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072026,445615.00
05/05/2019 12:00,2,2.244,ACTIVE,214.41,354.37,60.033,1557072004,"201051344001203","174011545737251",30.18,21.30,0,319.51,387.74,68.6,64.3,0.557,1278825.7,1278825.7,27119,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072027,445616.00
05/05/2019 12:00,2,2.166,ACTIVE,213.96,353.77,60.028,1557072004,"201051344001230","174011545737251",30.38,19.00,0,330.33,385.33,66.7,62.5,0.548,1274929.0,1274929.0,26951,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072028,445617.00
05/05/2019 12:00,2,2.229,ACTIVE,213.74,354.07,60.028,1557072004,"201051344000646","174011545737251",30.04,20.70,0,330.33,386.83,67.8,63.5,0.552,1268577.5,1268577.5,27093,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072029,445618.00
05/05/2019 12:00,2,2.176,ACTIVE,213.96,352.27,60.049,1557072004,"201051344000867","174011545737251",29.98,21.00,0,333.63,386.53,66.1,61.9,0.513,1266773.5,1266773.5,51022,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072030,445619.00
05/05/2019 12:00,2,2.129,ACTIVE,214.19,355.58,60.033,1557072004,"201051344000633","174011545737251",30.42,21.50,0,332.43,387.74,65.7,61.5,0.535,1264160.2,1264160.2,51119,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072031,445620.00
05/05/2019 12:00,2,2.209,ACTIVE,213.74,353.47,60.033,1557072004,"201051344000955","174011545737251",30.57,21.00,0,331.23,386.83,68.4,64.1,0.561,1288735.0,1288735.0,27106,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072032,445621.00
05/05/2019 12:00,2,2.107,ACTIVE,214.19,354.07,60.038,1557072004,"201051344000648","174011545737251",30.36,16.00,0,333.33,387.44,64.8,60.6,0.539,1279299.7,1279299.7,50569,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072033,445622.00
05/05/2019 12:00,2,2.156,ACTIVE,214.64,354.07,60.022,1557072004,"201051344000645","174011545737251",29.96,16.70,0,334.54,388.94,65.5,61.2,0.535,1284258.7,1284258.7,50536,0,0,0,L,1122011218,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072034,445623.00
05/05/2019 12:00,2,2.160,ACTIVE,214.19,354.37,60.033,1557072004,"201051344000569","174011545737251",30.16,16.70,0,333.33,388.94,66.0,61.8,0.548,1300491.4,1300491.4,18742,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072035,445624.00
05/05/2019 12:00,2,2.188,ACTIVE,214.64,358.88,60.033,1557072004,"179051228000119","174011545737251",30.59,18.70,0,313.50,390.74,67.8,63.5,0.557,87501.3,87501.3,18862,0,0,0,L,46974696,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072036,445625.00
05/05/2019 12:15,2,2.418,ACTIVE,214.41,357.38,60.017,1557072904,"201051344000579","174011545737251",30.24,18.00,0,332.73,388.64,74.0,69.5,0.610,1300424.0,1300424.0,19191,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072906,445626.00
05/05/2019 12:15,2,2.482,ACTIVE,213.96,355.88,60.022,1557072904,"201051344001025","174011545737251",30.57,20.00,0,319.81,388.94,76.9,72.3,0.623,1282931.9,1282931.9,27122,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072906,445627.00
05/05/2019 12:15,2,2.412,ACTIVE,214.19,357.38,60.017,1557072904,"201051344001093","174011545737251",30.57,17.30,0,331.83,387.44,74.7,70.2,0.592,1266579.8,1266579.8,27167,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072907,445628.00
05/05/2019 12:15,2,2.336,ACTIVE,214.41,355.88,60.028,1557072904,"201051344000458","174011545737251",30.63,16.70,0,333.03,388.04,72.5,68.0,0.601,1283340.6,1283340.6,18947,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072908,445629.00
05/05/2019 12:15,2,2.488,ACTIVE,213.51,355.58,60.022,1557072904,"201051344000890","174011545737251",30.12,20.30,0,319.51,387.74,75.9,71.3,0.623,1281347.4,1281347.4,27081,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072909,445630.00
05/05/2019 12:15,2,2.426,ACTIVE,214.41,351.97,60.022,1557072904,"201051344000988","174011545737251",19.86,15.00,0,333.33,373.61,48.8,45.2,0.402,988593.0,988593.0,19279,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072910,445631.00
05/05/2019 12:15,2,2.439,ACTIVE,214.64,357.38,60.028,1557072904,"201051344000582","174011545737251",30.10,16.70,0,332.43,389.24,74.4,69.9,0.610,1260036.9,1260036.9,27054,0,0,0,L,1122011218,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072911,445632.00
05/05/2019 12:15,2,2.391,ACTIVE,213.74,356.18,60.022,1557072904,"201051344000868","174011545737251",30.38,14.70,0,332.13,387.44,73.6,69.1,0.601,1268630.0,1268630.0,50992,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072912,445633.00
05/05/2019 12:15,2,2.355,ACTIVE,214.64,358.28,60.017,1557072904,"201051344000576","174011545737251",30.34,15.30,0,333.93,388.64,72.4,67.9,0.601,1286600.8,1286600.8,23040,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072913,445634.00
05/05/2019 12:15,2,2.377,ACTIVE,214.19,356.18,60.017,1557072904,"201051344001158","174011545737251",30.22,16.00,0,331.23,388.64,72.8,68.4,0.610,1263324.5,1263324.5,19257,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072914,445635.00
05/05/2019 12:15,2,2.408,ACTIVE,214.19,356.18,59.990,1557072904,"201051344000917","174011545737251",30.22,19.30,0,331.83,386.83,73.7,69.2,0.601,1276528.9,1276528.9,26974,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072915,445636.00
05/05/2019 12:15,2,2.459,ACTIVE,213.96,348.96,60.012,1557072904,"201051344000417","174011545737251",19.76,20.30,0,332.13,370.30,49.2,45.6,0.393,1023225.9,1023225.9,27125,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072916,445637.00
