ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 12:15,2,2.416,ACTIVE,213.96,357.08,60.028,1557072904,"201051344000685","174011545737251",30.40,17.50,0,331.83,387.44,74.4,69.9,0.641,1282941.8,1282941.8,27139,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072917,445638.00
05/05/2019 12:15,2,2.449,ACTIVE,214.41,357.68,60.022,1557072904,"201051344000651","174011545737251",30.59,17.30,0,318.00,388.64,75.9,71.3,0.628,1275929.9,1275929.9,27105,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072918,445639.00
05/05/2019 12:15,2,2.375,ACTIVE,213.74,354.97,60.028,1557072904,"201051344000594","174011545737251",30.45,21.30,0,330.03,386.53,73.3,68.8,0.597,1288198.9,1288198.9,50983,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072919,445640.00
05/05/2019 12:15,2,2.369,ACTIVE,214.64,357.68,60.033,1557072904,"201051344000469","174011545737251",30.69,14.30,0,332.73,389.24,73.7,69.2,0.623,1268272.1,1268272.1,19232,0,0,0,L,1122011218,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072919,445641.00
05/05/2019 12:15,2,2.525,ACTIVE,214.19,358.28,60.001,1557072904,"201051344000585","174011545737251",30.12,17.80,0,321.01,389.24,77.1,72.5,0.623,1289330.1,1289330.1,27165,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072920,445642.00
05/05/2019 12:15,2,2.381,ACTIVE,214.87,358.88,60.022,1557072904,"201051344000853","174011545737251",30.38,16.00,0,333.63,388.94,73.2,68.8,0.610,1291655.8,1291655.8,18832,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072921,445643.00
05/05/2019 12:15,2,2.395,ACTIVE,213.96,355.58,60.033,1557072904,"201051344001145","174011545737251",30.30,16.70,0,332.43,387.14,73.5,69.0,0.610,1291193.8,1291193.8,27081,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072922,445644.00
05/05/2019 12:15,2,2.467,ACTIVE,213.96,357.08,60.017,1557072904,"201051344000438","174011545737251",30.14,21.30,0,318.91,387.44,75.3,70.8,0.605,1284281.8,1284281.8,27112,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072923,445645.00
05/05/2019 12:15,2,2.490,ACTIVE,213.96,355.58,60.033,1557072904,"201051344001135","174011545737251",30.10,19.80,0,319.81,386.53,75.9,71.3,0.601,1271123.2,1271123.2,27060,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072925,445646.00
05/05/2019 12:15,2,2.340,ACTIVE,214.41,356.18,60.028,1557072904,"201051344000983","174011545737251",30.77,15.80,0,332.43,388.34,72.9,68.5,0.614,1289644.8,1289644.8,18828,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072926,445647.00
05/05/2019 12:15,2,2.439,ACTIVE,214.41,355.88,60.022,1557072904,"201051344001203","174011545737251",30.69,20.70,0,319.21,390.44,75.9,71.3,0.619,1278842.7,1278842.7,27120,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072926,445648.00
05/05/2019 12:15,2,2.418,ACTIVE,213.51,355.88,60.022,1557072904,"201051344001230","174011545737251",30.16,18.00,0,326.42,385.93,73.9,69.4,0.610,1274945.6,1274945.6,26952,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072927,445649.00
05/05/2019 12:15,2,2.455,ACTIVE,213.74,356.48,60.022,1557072904,"201051344000646","174011545737251",30.14,19.80,0,330.03,387.44,75.0,70.4,0.610,1268594.4,1268594.4,27094,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072928,445650.00
05/05/2019 12:15,2,2.359,ACTIVE,214.19,354.67,60.028,1557072904,"201051344000867","174011545737251",30.61,20.00,0,331.53,384.73,73.2,68.7,0.566,1266790.0,1266790.0,51023,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072929,445651.00
05/05/2019 12:15,2,2.367,ACTIVE,214.41,356.48,60.001,1557072904,"201051344000633","174011545737251",30.40,21.00,0,332.13,386.23,72.8,68.4,0.588,1264176.6,1264176.6,51120,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072930,445652.00
05/05/2019 12:15,2,2.459,ACTIVE,213.74,354.97,60.028,1557072904,"201051344000955","174011545737251",30.34,20.00,0,318.00,385.93,75.6,71.0,0.614,1288752.1,1288752.1,27107,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072931,445653.00
05/05/2019 12:15,2,2.350,ACTIVE,214.41,355.88,60.017,1557072904,"201051344000648","174011545737251",30.10,15.30,0,332.13,387.74,71.6,67.2,0.592,1279315.9,1279315.9,50570,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072932,445654.00
05/05/2019 12:15,2,2.363,ACTIVE,214.41,356.48,60.022,1557072904,"201051344000645","174011545737251",30.28,15.50,0,333.03,388.04,72.4,68.0,0.588,1284275.1,1284275.1,50537,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072933,445655.00
05/05/2019 12:15,2,2.359,ACTIVE,214.41,356.78,60.017,1557072904,"201051344000569","174011545737251",30.51,15.80,0,332.73,388.04,73.0,68.5,0.601,1300507.9,1300507.9,18743,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072934,445656.00
05/05/2019 12:15,2,2.404,ACTIVE,214.64,360.99,60.017,1557072904,"179051228000119","174011545737251",30.67,17.50,0,333.03,391.04,74.7,70.2,0.619,87518.3,87518.3,18863,0,0,0,L,46974696,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557072935,445657.00
05/05/2019 12:30,2,1.832,ACTIVE,214.19,351.67,60.012,1557073804,"201051344000579","174011545737251",30.63,17.50,0,318.00,389.84,56.9,52.9,0.464,1300440.7,1300440.7,19192,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073806,445658.00
05/05/2019 12:30,2,1.902,ACTIVE,213.96,350.17,59.990,1557073804,"201051344001025","174011545737251",30.61,19.30,0,319.51,388.04,59.0,55.0,0.468,1282949.3,1282949.3,27123,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073807,445659.00
05/05/2019 12:30,2,1.873,ACTIVE,214.19,352.27,60.012,1557073804,"201051344001093","174011545737251",30.16,17.00,0,319.81,387.74,57.2,53.3,0.455,1266596.7,1266596.7,27168,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073808,445660.00
05/05/2019 12:30,2,1.807,ACTIVE,213.96,350.17,60.006,1557073804,"201051344000458","174011545737251",30.34,16.00,0,333.63,389.24,55.5,51.7,0.464,1283357.0,1283357.0,18948,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073809,445661.00
05/05/2019 12:30,2,1.916,ACTIVE,213.74,350.47,60.012,1557073804,"201051344000890","174011545737251",30.10,19.50,0,319.51,388.04,58.4,54.5,0.473,1281364.6,1281364.6,27082,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073810,445662.00
05/05/2019 12:30,2,1.852,ACTIVE,214.19,348.36,60.006,1557073804,"201051344000988","174011545737251",19.82,14.30,0,333.03,375.11,37.2,34.0,0.309,988603.9,988603.9,19280,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073811,445663.00
05/05/2019 12:30,2,1.852,ACTIVE,214.41,352.27,60.022,1557073804,"201051344000582","174011545737251",30.28,16.30,0,319.51,389.24,56.8,52.9,0.464,1260053.7,1260053.7,27055,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073811,445664.00
05/05/2019 12:30,2,1.840,ACTIVE,213.74,350.77,60.033,1557073804,"201051344000868","174011545737251",30.26,14.30,0,319.81,388.64,56.4,52.5,0.455,1268646.7,1268646.7,50993,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073812,445665.00
05/05/2019 12:30,2,1.805,ACTIVE,214.41,352.27,60.022,1557073804,"201051344000576","174011545737251",30.38,15.00,0,333.33,390.14,55.5,51.7,0.455,1286617.2,1286617.2,23041,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073814,445666.00
05/05/2019 12:30,2,1.832,ACTIVE,214.19,350.77,60.017,1557073804,"201051344001158","174011545737251",30.02,15.50,0,319.21,390.44,55.8,51.9,0.464,1263341.0,1263341.0,19258,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073815,445667.00
05/05/2019 12:30,2,1.834,ACTIVE,214.19,351.37,60.012,1557073804,"201051344000917","174011545737251",30.30,19.00,0,319.81,386.83,56.3,52.4,0.455,1276545.6,1276545.6,26975,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073816,445668.00
05/05/2019 12:30,2,1.904,ACTIVE,213.96,345.96,60.022,1557073804,"201051344000417","174011545737251",19.62,19.80,0,330.93,372.41,37.9,34.6,0.296,1023236.9,1023236.9,27126,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073817,445669.00
05/05/2019 12:30,2,1.865,ACTIVE,213.96,351.97,60.043,1557073804,"201051344000685","174011545737251",30.04,17.00,0,318.61,387.44,56.9,53.0,0.499,1282958.7,1282958.7,27140,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073818,445670.00
05/05/2019 12:30,2,1.895,ACTIVE,214.41,352.27,60.017,1557073804,"201051344000651","174011545737251",30.26,16.30,0,320.41,388.94,58.1,54.1,0.468,1275947.1,1275947.1,27106,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073819,445671.00
05/05/2019 12:30,2,1.824,ACTIVE,213.29,350.47,60.012,1557073804,"201051344000594","174011545737251",30.32,20.30,0,318.30,387.74,56.0,52.2,0.451,1288215.5,1288215.5,50984,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073820,445672.00
05/05/2019 12:30,2,1.826,ACTIVE,214.19,351.07,60.017,1557073804,"201051344000469","174011545737251",30.53,13.70,0,316.80,390.14,56.5,52.6,0.464,1268288.8,1268288.8,19233,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073821,445673.00
05/05/2019 12:30,2,1.924,ACTIVE,214.19,352.27,60.012,1557073804,"201051344000585","174011545737251",30.40,17.00,0,320.41,388.94,59.2,55.2,0.473,1289347.6,1289347.6,27166,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073822,445674.00
05/05/2019 12:30,2,1.814,ACTIVE,214.64,351.97,60.017,1557073804,"201051344000853","174011545737251",30.53,15.30,0,319.21,391.04,56.1,52.3,0.455,1291672.4,1291672.4,18833,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073823,445675.00
05/05/2019 12:30,2,1.830,ACTIVE,213.96,350.47,60.017,1557073804,"201051344001145","174011545737251",30.30,16.30,0,321.01,387.74,56.2,52.3,0.460,1291210.4,1291210.4,27082,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073824,445676.00
05/05/2019 12:30,2,1.867,ACTIVE,214.19,351.67,59.990,1557073804,"201051344000438","174011545737251",30.47,20.30,0,320.41,387.44,57.6,53.7,0.468,1284298.8,1284298.8,27113,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073825,445677.00
05/05/2019 12:30,2,1.889,ACTIVE,213.74,351.07,60.022,1557073804,"201051344001135","174011545737251",30.38,19.00,0,320.41,386.83,58.1,54.2,0.464,1271140.3,1271140.3,27061,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073826,445678.00
05/05/2019 12:30,2,1.795,ACTIVE,214.19,350.77,59.996,1557073804,"201051344000983","174011545737251",30.57,15.50,0,321.61,389.54,55.6,51.7,0.464,1289661.2,1289661.2,18829,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073827,445679.00
05/05/2019 12:30,2,1.889,ACTIVE,214.19,350.47,60.012,1557073804,"201051344001203","174011545737251",30.18,20.00,0,318.91,388.94,57.8,53.9,0.468,1278859.8,1278859.8,27121,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073828,445680.00
05/05/2019 12:30,2,1.834,ACTIVE,213.74,349.86,60.006,1557073804,"201051344001230","174011545737251",30.26,17.50,0,318.00,386.23,56.2,52.3,0.460,1274962.2,1274962.2,26953,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073829,445681.00
05/05/2019 12:30,2,1.865,ACTIVE,213.51,350.77,60.017,1557073804,"201051344000646","174011545737251",30.28,19.00,0,319.21,387.14,57.2,53.3,0.468,1268611.3,1268611.3,27095,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073830,445682.00
05/05/2019 12:30,2,1.805,ACTIVE,213.96,349.56,60.012,1557073804,"201051344000867","174011545737251",30.43,19.80,0,320.41,386.53,55.7,51.8,0.424,1266806.5,1266806.5,51024,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073831,445683.00
05/05/2019 12:30,2,1.812,ACTIVE,214.41,351.97,60.017,1557073804,"201051344000633","174011545737251",30.12,19.80,0,320.41,390.44,55.3,51.5,0.446,1264193.0,1264193.0,51121,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073832,445684.00
05/05/2019 12:30,2,1.895,ACTIVE,213.51,350.17,60.001,1557073804,"201051344000955","174011545737251",30.08,19.50,0,319.21,385.63,57.8,53.8,0.482,1288769.1,1288769.1,27108,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073833,445685.00
05/05/2019 12:30,2,1.775,ACTIVE,213.96,350.47,60.001,1557073804,"201051344000648","174011545737251",30.38,15.00,0,332.73,389.24,54.7,50.9,0.451,1279332.0,1279332.0,50571,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073834,445686.00
05/05/2019 12:30,2,1.807,ACTIVE,214.41,351.67,60.006,1557073804,"201051344000645","174011545737251",30.10,15.30,0,320.41,389.54,55.1,51.3,0.455,1284291.4,1284291.4,50538,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073835,445687.00
05/05/2019 12:30,2,1.816,ACTIVE,213.96,351.07,60.022,1557073804,"201051344000569","174011545737251",30.32,15.50,0,317.70,390.14,55.8,52.0,0.455,1300524.4,1300524.4,18744,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073836,445688.00
05/05/2019 12:30,2,1.861,ACTIVE,214.41,355.28,60.038,1557073804,"179051228000119","174011545737251",30.47,17.50,0,318.30,391.04,57.5,53.5,0.468,87535.2,87535.2,18864,0,0,0,L,46974696,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557073837,445689.00
05/05/2019 12:45,2,1.854,ACTIVE,214.41,351.97,60.006,1557074704,"201051344000579","174011545737251",30.89,17.00,0,327.02,376.92,58.0,54.0,0.473,1300453.9,1300453.9,19193,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074706,445690.00
05/05/2019 12:45,2,1.955,ACTIVE,213.96,350.47,60.017,1557074704,"201051344001025","174011545737251",30.45,17.80,0,324.32,377.52,60.3,56.3,0.477,1282963.0,1282963.0,27124,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074707,445691.00
05/05/2019 12:45,2,1.902,ACTIVE,214.19,352.27,60.033,1557074704,"201051344001093","174011545737251",30.55,16.00,0,325.82,376.62,58.9,54.9,0.460,1266610.0,1266610.0,27169,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074708,445692.00
05/05/2019 12:45,2,1.834,ACTIVE,214.19,351.67,60.017,1557074704,"201051344000458","174011545737251",30.32,15.80,0,324.92,375.41,56.3,52.4,0.473,1283369.7,1283369.7,18949,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074708,445693.00
05/05/2019 12:45,2,1.951,ACTIVE,213.74,351.37,60.012,1557074704,"201051344000890","174011545737251",30.20,18.30,0,322.21,377.22,59.7,55.7,0.486,1281378.2,1281378.2,27083,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074709,445694.00
05/05/2019 12:45,2,1.877,ACTIVE,214.19,349.26,60.028,1557074704,"201051344000988","174011545737251",19.88,14.00,0,322.51,364.89,37.8,34.6,0.314,988612.3,988612.3,19281,0,0,0,L,1122011218,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074710,445695.00
05/05/2019 12:45,2,1.883,ACTIVE,214.64,351.97,60.012,1557074704,"201051344000582","174011545737251",30.34,15.50,0,323.41,377.82,57.9,53.9,0.473,1260066.8,1260066.8,27056,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074711,445696.00
05/05/2019 12:45,2,1.859,ACTIVE,213.96,351.37,60.006,1557074704,"201051344000868","174011545737251",30.40,14.00,0,323.72,376.31,57.3,53.4,0.460,1268659.7,1268659.7,50994,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074712,445697.00
05/05/2019 12:45,2,1.826,ACTIVE,214.64,352.57,60.006,1557074704,"201051344000576","174011545737251",30.42,14.30,0,327.92,376.62,56.3,52.4,0.464,1286629.9,1286629.9,23042,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074713,445698.00
05/05/2019 12:45,2,1.852,ACTIVE,214.19,351.67,60.033,1557074704,"201051344001158","174011545737251",30.14,15.00,0,323.11,376.62,56.5,52.6,0.464,1263353.9,1263353.9,19259,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074714,445699.00
05/05/2019 12:45,2,1.869,ACTIVE,214.19,351.97,60.001,1557074704,"201051344000917","174011545737251",30.42,17.80,0,325.22,376.31,57.6,53.7,0.468,1276558.7,1276558.7,26976,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074715,445700.00
05/05/2019 12:45,2,1.955,ACTIVE,214.19,346.26,60.006,1557074704,"201051344000417","174011545737251",19.42,18.70,0,318.61,362.49,38.4,35.2,0.305,1023245.5,1023245.5,27127,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074716,445701.00
05/05/2019 12:45,2,1.891,ACTIVE,214.19,352.27,60.001,1557074704,"201051344000685","174011545737251",30.20,16.30,0,321.01,376.92,57.8,53.9,0.495,1282971.8,1282971.8,27141,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074717,445702.00
05/05/2019 12:45,2,1.926,ACTIVE,214.41,352.27,60.001,1557074704,"201051344000651","174011545737251",30.32,15.50,0,321.91,377.52,59.2,55.2,0.477,1275960.6,1275960.6,27107,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074718,445703.00
05/05/2019 12:45,2,1.844,ACTIVE,213.74,351.07,60.033,1557074704,"201051344000594","174011545737251",30.47,19.30,0,324.92,375.11,57.0,53.1,0.455,1288228.5,1288228.5,50985,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074719,445704.00
05/05/2019 12:45,2,1.848,ACTIVE,214.41,352.87,60.001,1557074704,"201051344000469","174011545737251",30.51,13.00,0,326.12,376.31,57.1,53.2,0.473,1268301.9,1268301.9,19234,0,0,0,L,1122011218,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074720,445705.00
05/05/2019 12:45,2,1.926,ACTIVE,214.41,352.57,60.017,1557074704,"201051344000585","174011545737251",30.77,16.00,0,327.02,377.82,60.1,56.1,0.482,1289361.3,1289361.3,27167,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074721,445706.00
05/05/2019 12:45,2,1.826,ACTIVE,214.87,352.57,60.006,1557074704,"201051344000853","174011545737251",30.55,15.00,0,325.22,376.31,56.6,52.7,0.442,1291685.3,1291685.3,18834,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074722,445707.00
05/05/2019 12:45,2,1.875,ACTIVE,214.19,351.97,60.012,1557074704,"201051344001145","174011545737251",30.12,15.80,0,323.11,376.62,57.2,53.3,0.477,1291223.5,1291223.5,27083,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074723,445708.00
05/05/2019 12:45,2,1.883,ACTIVE,214.19,351.07,60.012,1557074704,"201051344000438","174011545737251",30.71,19.00,0,323.41,376.92,58.5,54.6,0.473,1284312.2,1284312.2,27114,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074724,445709.00
05/05/2019 12:45,2,1.906,ACTIVE,213.96,350.77,60.001,1557074704,"201051344001135","174011545737251",30.45,17.80,0,323.11,376.01,58.8,54.9,0.464,1271153.8,1271153.8,27062,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074725,445710.00
05/05/2019 12:45,2,1.812,ACTIVE,214.41,350.77,60.012,1557074704,"201051344000983","174011545737251",30.49,14.70,0,326.12,376.62,56.0,52.2,0.468,1289674.1,1289674.1,18830,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074726,445711.00
05/05/2019 12:45,2,1.885,ACTIVE,214.41,351.97,60.006,1557074704,"201051344001203","174011545737251",30.71,18.70,0,326.12,377.52,58.7,54.7,0.473,1278873.3,1278873.3,27122,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074727,445712.00
05/05/2019 12:45,2,1.867,ACTIVE,213.96,350.17,60.033,1557074704,"201051344001230","174011545737251",30.26,16.70,0,320.11,375.11,57.2,53.3,0.473,1274975.3,1274975.3,26954,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074728,445713.00
05/05/2019 12:45,2,1.871,ACTIVE,213.74,351.67,60.012,1557074704,"201051344000646","174011545737251",30.51,17.80,0,322.81,376.31,57.9,53.9,0.468,1268624.6,1268624.6,27096,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074729,445714.00
05/05/2019 12:45,2,1.826,ACTIVE,214.19,349.56,60.006,1557074704,"201051344000867","174011545737251",30.47,18.30,0,320.71,374.51,56.4,52.5,0.442,1266819.4,1266819.4,51025,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074730,445715.00
05/05/2019 12:45,2,1.826,ACTIVE,214.64,352.27,60.022,1557074704,"201051344000633","174011545737251",30.22,19.00,0,325.22,375.11,55.9,52.1,0.446,1264205.8,1264205.8,51122,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074731,445716.00
05/05/2019 12:45,2,1.885,ACTIVE,213.74,350.77,59.996,1557074704,"201051344000955","174011545737251",30.63,18.00,0,321.61,375.41,58.5,54.5,0.482,1288782.5,1288782.5,27109,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074732,445717.00
05/05/2019 12:45,2,1.795,ACTIVE,214.19,351.67,59.990,1557074704,"201051344000648","174011545737251",30.28,14.30,0,325.52,375.71,55.1,51.2,0.442,1279344.7,1279344.7,50572,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074733,445718.00
05/05/2019 12:45,2,1.816,ACTIVE,214.41,351.67,60.006,1557074704,"201051344000645","174011545737251",30.16,14.70,0,324.02,376.31,55.5,51.6,0.442,1284304.2,1284304.2,50539,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074734,445719.00
05/05/2019 12:45,2,1.811,ACTIVE,214.19,351.37,60.006,1557074704,"201051344000569","174011545737251",30.59,14.70,0,326.42,376.31,56.1,52.2,0.455,1300537.3,1300537.3,18745,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074735,445720.00
05/05/2019 12:45,2,1.863,ACTIVE,214.64,356.48,60.022,1557074704,"179051228000119","174011545737251",30.61,16.70,0,327.92,379.32,57.8,53.9,0.468,87548.5,87548.5,18865,0,0,0,L,46974696,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557074736,445721.00
05/05/2019 13:00,2,1.695,ACTIVE,213.74,349.26,59.990,1557075604,"201051344000579","174011545737251",30.40,16.00,0,333.03,377.22,52.2,48.5,0.420,1300466.4,1300466.4,19194,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075605,445722.00
05/05/2019 13:00,2,1.758,ACTIVE,213.29,348.96,59.996,1557075604,"201051344001025","174011545737251",30.22,17.00,0,331.23,378.12,53.8,50.0,0.429,1282976.0,1282976.0,27125,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075606,445723.00
05/05/2019 13:00,2,1.699,ACTIVE,213.51,349.56,60.012,1557075604,"201051344001093","174011545737251",30.53,15.80,0,331.83,377.52,52.6,48.8,0.411,1266622.7,1266622.7,27170,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075607,445724.00
05/05/2019 13:00,2,1.654,ACTIVE,213.74,348.96,60.022,1557075604,"201051344000458","174011545737251",30.24,15.30,0,331.83,376.31,50.7,47.0,0.420,1283381.9,1283381.9,18950,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075608,445725.00
05/05/2019 13:00,2,1.750,ACTIVE,213.06,348.66,59.996,1557075604,"201051344000890","174011545737251",30.20,17.50,0,329.43,377.52,53.5,49.7,0.424,1281391.1,1281391.1,27084,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075609,445726.00
05/05/2019 13:00,2,1.705,ACTIVE,213.74,346.56,60.012,1557075604,"201051344000988","174011545737251",19.70,13.70,0,332.73,365.80,34.0,30.9,0.274,988620.3,988620.3,19282,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075610,445727.00
05/05/2019 13:00,2,1.699,ACTIVE,213.74,350.17,60.012,1557075604,"201051344000582","174011545737251",30.20,15.00,0,331.83,378.42,52.0,48.3,0.420,1260079.4,1260079.4,27057,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075611,445728.00
05/05/2019 13:00,2,1.682,ACTIVE,213.51,348.66,60.028,1557075604,"201051344000868","174011545737251",30.30,13.30,0,331.53,376.31,51.6,47.9,0.415,1268672.1,1268672.1,50995,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075612,445729.00
05/05/2019 13:00,2,1.658,ACTIVE,214.19,350.77,60.017,1557075604,"201051344000576","174011545737251",30.20,13.70,0,332.43,377.22,50.8,47.1,0.415,1286642.1,1286642.1,23043,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075613,445730.00
05/05/2019 13:00,2,1.678,ACTIVE,213.74,349.56,59.990,1557075604,"201051344001158","174011545737251",29.96,14.70,0,332.43,377.52,50.9,47.2,0.420,1263366.1,1263366.1,19260,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075614,445731.00
05/05/2019 13:00,2,1.686,ACTIVE,213.51,349.56,60.017,1557075604,"201051344000917","174011545737251",30.28,17.30,0,331.53,376.62,51.7,48.0,0.424,1276571.2,1276571.2,26977,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075615,445732.00
05/05/2019 13:00,2,1.748,ACTIVE,213.51,344.45,60.022,1557075604,"201051344000417","174011545737251",19.70,18.00,0,330.93,362.79,34.9,31.7,0.274,1023253.7,1023253.7,27128,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075615,445733.00
05/05/2019 13:00,2,1.703,ACTIVE,213.51,349.86,60.017,1557075604,"201051344000685","174011545737251",30.16,15.80,0,332.13,377.22,52.0,48.3,0.451,1282984.4,1282984.4,27142,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075616,445734.00
05/05/2019 13:00,2,1.754,ACTIVE,213.74,349.86,60.028,1557075604,"201051344000651","174011545737251",30.06,15.30,0,332.13,378.12,53.4,49.6,0.429,1275973.4,1275973.4,27108,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075618,445735.00
05/05/2019 13:00,2,1.664,ACTIVE,213.06,348.36,59.975,1557075604,"201051344000594","174011545737251",30.53,18.30,0,330.03,375.71,51.5,47.8,0.407,1288240.9,1288240.9,50986,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075618,445736.00
05/05/2019 13:00,2,1.664,ACTIVE,213.74,350.47,60.022,1557075604,"201051344000469","174011545737251",30.67,12.70,0,332.43,377.52,51.7,48.0,0.438,1268314.3,1268314.3,19235,0,0,0,L,1122011218,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075619,445737.00
05/05/2019 13:00,2,1.775,ACTIVE,213.51,350.17,60.033,1557075604,"201051344000585","174011545737251",30.28,15.50,0,331.83,378.42,54.5,50.7,0.438,1289374.4,1289374.4,27168,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075620,445738.00
05/05/2019 13:00,2,1.678,ACTIVE,214.19,350.77,60.033,1557075604,"201051344000853","174011545737251",30.24,15.00,0,333.63,379.32,51.4,47.7,0.411,1291697.7,1291697.7,18835,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075621,445739.00
05/05/2019 13:00,2,1.689,ACTIVE,213.29,349.56,60.022,1557075604,"201051344001145","174011545737251",30.20,15.30,0,331.53,377.52,51.7,47.9,0.429,1291235.9,1291235.9,27084,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075622,445740.00
05/05/2019 13:00,2,1.695,ACTIVE,213.51,348.66,60.017,1557075604,"201051344000438","174011545737251",30.85,18.00,0,331.53,377.22,53.0,49.2,0.429,1284325.0,1284325.0,27115,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075623,445741.00
05/05/2019 13:00,2,1.744,ACTIVE,213.29,348.96,60.017,1557075604,"201051344001135","174011545737251",30.24,17.00,0,329.43,376.62,53.4,49.6,0.424,1271166.6,1271166.6,27063,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075625,445742.00
05/05/2019 13:00,2,1.643,ACTIVE,213.74,348.96,60.012,1557075604,"201051344000983","174011545737251",30.69,14.30,0,332.43,376.62,51.1,47.4,0.429,1289686.3,1289686.3,18831,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075626,445743.00
05/05/2019 13:00,2,1.736,ACTIVE,213.51,348.96,60.012,1557075604,"201051344001203","174011545737251",30.24,17.50,0,332.13,379.02,53.2,49.5,0.438,1278886.1,1278886.1,27123,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075626,445744.00
05/05/2019 13:00,2,1.686,ACTIVE,213.06,348.06,60.033,1557075604,"201051344001230","174011545737251",30.36,16.00,0,327.62,375.71,51.9,48.1,0.424,1274987.8,1274987.8,26955,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075627,445745.00
05/05/2019 13:00,2,1.732,ACTIVE,212.83,348.06,60.017,1557075604,"201051344000646","174011545737251",30.08,17.00,0,329.73,376.92,52.8,49.0,0.429,1268637.2,1268637.2,27097,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075628,445746.00
05/05/2019 13:00,2,1.676,ACTIVE,213.74,348.36,60.012,1557075604,"201051344000867","174011545737251",30.22,17.30,0,331.53,375.11,51.4,47.7,0.402,1266831.7,1266831.7,51026,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075629,445747.00
05/05/2019 13:00,2,1.668,ACTIVE,213.74,351.07,59.964,1557075604,"201051344000633","174011545737251",30.22,18.30,0,331.83,376.62,51.0,47.3,0.407,1264218.0,1264218.0,51123,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075630,445748.00
05/05/2019 13:00,2,1.738,ACTIVE,212.83,348.96,60.001,1557075604,"201051344000955","174011545737251",30.30,17.30,0,329.13,376.31,53.4,49.6,0.438,1288795.3,1288795.3,27110,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075631,445749.00
05/05/2019 13:00,2,1.656,ACTIVE,213.74,348.96,60.006,1557075604,"201051344000648","174011545737251",30.16,14.00,0,333.03,376.31,50.6,46.9,0.411,1279356.7,1279356.7,50573,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075632,445750.00
05/05/2019 13:00,2,1.684,ACTIVE,213.96,350.77,60.001,1557075604,"201051344000645","174011545737251",29.80,14.70,0,332.13,377.22,50.8,47.1,0.411,1284316.3,1284316.3,50540,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075633,445751.00
05/05/2019 13:00,2,1.684,ACTIVE,213.74,350.17,60.001,1557075604,"201051344000569","174011545737251",30.28,14.30,0,332.73,376.92,51.7,48.0,0.420,1300549.7,1300549.7,18746,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075634,445752.00
05/05/2019 13:00,2,1.721,ACTIVE,213.96,354.67,60.001,1557075604,"179051228000119","174011545737251",30.51,16.30,0,333.63,380.22,53.2,49.4,0.433,87561.2,87561.2,18866,0,0,0,L,46974696,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557075635,445753.00
05/05/2019 13:15,2,2.980,ACTIVE,215.32,348.36,60.017,1557076504,"201051344000579","174011545737251",30.53,18.70,0,332.13,389.54,92.2,87.1,0.424,1300482.6,1300482.6,19195,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076505,445754.00
05/05/2019 13:15,2,3.062,ACTIVE,214.41,345.66,60.006,1557076504,"201051344001025","174011545737251",30.51,18.70,0,330.93,388.34,94.6,89.4,0.420,1282992.8,1282992.8,27126,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076506,445755.00
05/05/2019 13:15,2,2.926,ACTIVE,214.64,347.46,59.996,1557076504,"201051344001093","174011545737251",30.71,16.70,0,332.43,387.74,91.0,86.0,0.407,1266639.1,1266639.1,27171,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076507,445756.00
05/05/2019 13:15,2,2.871,ACTIVE,215.32,346.26,59.980,1557076504,"201051344000458","174011545737251",30.42,16.70,0,332.13,388.64,88.3,83.4,0.420,1283397.8,1283397.8,18951,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076508,445757.00
05/05/2019 13:15,2,2.977,ACTIVE,213.96,345.96,60.006,1557076504,"201051344000890","174011545737251",30.36,19.00,0,329.43,388.04,91.6,86.5,0.420,1281407.8,1281407.8,27085,0,0,0,L,1122011218,1,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076509,445758.00
05/05/2019 13:15,2,2.895,ACTIVE,215.32,353.77,60.012,1557076504,"201051344000988","174011545737251",20.06,14.30,0,331.83,380.52,58.8,54.8,0.491,988630.8,988630.8,19283,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076510,445759.00
05/05/2019 13:15,2,2.895,ACTIVE,214.87,347.16,60.017,1557076504,"201051344000582","174011545737251",30.43,16.70,0,331.53,389.24,89.2,84.2,0.407,1260095.6,1260095.6,27058,0,0,0,L,1122011218,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076511,445760.00
05/05/2019 13:15,2,2.891,ACTIVE,214.64,346.26,60.012,1557076504,"201051344000868","174011545737251",30.32,15.30,0,330.63,388.34,88.7,83.7,0.398,1268688.2,1268688.2,50996,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076512,445761.00
05/05/2019 13:15,2,2.836,ACTIVE,215.54,347.46,60.006,1557076504,"201051344000576","174011545737251",30.51,15.50,0,332.43,389.84,87.7,82.7,0.402,1286658.0,1286658.0,23044,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076513,445762.00
05/05/2019 13:15,2,2.863,ACTIVE,215.32,346.56,60.017,1557076504,"201051344001158","174011545737251",30.34,16.30,0,331.83,389.24,88.0,83.0,0.411,1263382.1,1263382.1,19261,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076514,445763.00
05/05/2019 13:15,2,2.869,ACTIVE,214.41,346.56,60.017,1557076504,"201051344000917","174011545737251",30.42,19.00,0,330.63,386.53,88.3,83.3,0.402,1276587.4,1276587.4,26978,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076515,445764.00
05/05/2019 13:15,2,2.916,ACTIVE,214.19,351.67,60.017,1557076504,"201051344000417","174011545737251",19.94,18.00,0,331.23,378.12,59.0,55.0,0.491,1023264.4,1023264.4,27129,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076515,445765.00
05/05/2019 13:15,2,2.916,ACTIVE,214.19,347.76,60.012,1557076504,"201051344000685","174011545737251",30.26,17.30,0,330.93,388.04,89.3,84.3,0.433,1283000.7,1283000.7,27143,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076516,445766.00
05/05/2019 13:15,2,2.980,ACTIVE,214.64,347.76,60.017,1557076504,"201051344000651","174011545737251",30.24,17.30,0,331.83,388.64,91.3,86.2,0.424,1275990.2,1275990.2,27109,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076517,445767.00
05/05/2019 13:15,2,2.910,ACTIVE,214.41,345.96,60.006,1557076504,"201051344000594","174011545737251",30.28,20.00,0,329.13,387.14,89.2,84.2,0.402,1288257.1,1288257.1,50987,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076518,445768.00
05/05/2019 13:15,2,2.893,ACTIVE,215.32,347.76,60.012,1557076504,"201051344000469","174011545737251",30.57,14.70,0,331.53,389.84,89.7,84.6,0.420,1268330.5,1268330.5,19236,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076519,445769.00
05/05/2019 13:15,2,3.020,ACTIVE,214.87,347.46,60.017,1557076504,"201051344000585","174011545737251",30.43,17.30,0,330.33,388.94,93.2,88.0,0.420,1289391.5,1289391.5,27169,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076520,445770.00
05/05/2019 13:15,2,2.908,ACTIVE,216.00,347.76,60.006,1557076504,"201051344000853","174011545737251",30.45,16.30,0,333.03,389.84,89.7,84.6,0.411,1291713.8,1291713.8,18836,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076521,445771.00
05/05/2019 13:15,2,2.908,ACTIVE,214.41,346.56,60.001,1557076504,"201051344001145","174011545737251",30.34,16.70,0,330.33,388.04,89.4,84.3,0.411,1291252.2,1291252.2,27085,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076522,445772.00
05/05/2019 13:15,2,2.980,ACTIVE,214.64,346.86,60.043,1557076504,"201051344000438","174011545737251",30.42,19.80,0,331.83,387.74,91.8,86.7,0.415,1284341.7,1284341.7,27116,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076523,445773.00
05/05/2019 13:15,2,2.971,ACTIVE,214.41,346.26,60.033,1557076504,"201051344001135","174011545737251",30.67,18.70,0,330.93,387.14,92.3,87.1,0.411,1271183.4,1271183.4,27064,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076525,445774.00
05/05/2019 13:15,2,2.869,ACTIVE,215.54,347.16,60.017,1557076504,"201051344000983","174011545737251",30.85,15.80,0,330.33,388.94,89.6,84.6,0.424,1289702.4,1289702.4,18832,0,0,0,L,1122011218,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076526,445775.00
05/05/2019 13:15,2,2.980,ACTIVE,214.64,345.96,60.001,1557076504,"201051344001203","174011545737251",30.75,19.50,0,331.83,389.24,92.8,87.7,0.424,1278902.9,1278902.9,27124,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076527,445776.00
05/05/2019 13:15,2,2.891,ACTIVE,213.96,345.06,60.001,1557076504,"201051344001230","174011545737251",30.81,17.50,0,328.82,386.53,90.2,85.1,0.420,1275004.1,1275004.1,26956,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076528,445777.00
05/05/2019 13:15,2,2.971,ACTIVE,213.96,346.86,60.006,1557076504,"201051344000646","174011545737251",30.45,18.70,0,329.43,387.14,91.7,86.5,0.415,1268653.9,1268653.9,27098,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076529,445778.00
05/05/2019 13:15,2,2.910,ACTIVE,215.09,345.96,60.001,1557076504,"201051344000867","174011545737251",30.47,18.70,0,330.63,387.14,89.9,84.8,0.393,1266847.9,1266847.9,51027,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076530,445779.00
