ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 13:15,2,2.896,ACTIVE,215.32,348.66,60.006,1557076504,"201051344000633","174011545737251",30.49,20.00,0,331.23,387.14,89.5,84.4,0.407,1264234.2,1264234.2,51124,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076531,445780.00
05/05/2019 13:15,2,3.002,ACTIVE,213.96,346.26,59.990,1557076504,"201051344000955","174011545737251",30.42,19.00,0,330.33,386.23,92.5,87.3,0.424,1288812.2,1288812.2,27111,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076532,445781.00
05/05/2019 13:15,2,2.859,ACTIVE,215.32,347.16,60.012,1557076504,"201051344000648","174011545737251",30.65,15.80,0,332.13,388.94,88.7,83.7,0.415,1279372.7,1279372.7,50574,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076533,445782.00
05/05/2019 13:15,2,2.936,ACTIVE,215.54,347.46,59.969,1557076504,"201051344000645","174011545737251",30.28,15.80,0,332.73,388.94,90.0,84.9,0.411,1284332.5,1284332.5,50541,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076534,445783.00
05/05/2019 13:15,2,2.912,ACTIVE,215.32,347.76,59.969,1557076504,"201051344000569","174011545737251",30.73,16.00,0,332.73,389.54,90.7,85.6,0.415,1300566.0,1300566.0,18747,0,0,0,L,1122011218,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076535,445784.00
05/05/2019 13:15,2,2.967,ACTIVE,215.54,352.27,60.012,1557076504,"179051228000119","174011545737251",30.77,18.30,0,332.43,391.94,92.5,87.4,0.433,87577.9,87577.9,18867,0,0,0,L,46974696,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557076536,445785.00
05/05/2019 13:30,2,2.830,ACTIVE,215.54,346.26,60.017,1557077404,"201051344000579","174011545737251",30.10,19.80,0,334.24,377.82,86.3,81.4,0.398,1300504.7,1300504.7,19196,0,0,0,L,1122011218,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077406,445786.00
05/05/2019 13:30,2,2.938,ACTIVE,215.32,346.26,60.006,1557077404,"201051344001025","174011545737251",30.02,22.30,0,333.03,378.72,89.3,84.3,0.389,1283015.8,1283015.8,27127,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077407,445787.00
05/05/2019 13:30,2,2.789,ACTIVE,215.54,345.96,60.012,1557077404,"201051344001093","174011545737251",30.38,19.30,0,333.03,379.32,85.8,80.9,0.384,1266661.2,1266661.2,27172,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077407,445788.00
05/05/2019 13:30,2,2.756,ACTIVE,215.54,346.26,60.012,1557077404,"201051344000458","174011545737251",30.32,19.50,0,319.21,388.94,84.6,79.7,0.398,1283419.5,1283419.5,18952,0,0,0,L,1122011218,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077408,445789.00
05/05/2019 13:30,2,2.842,ACTIVE,214.87,345.96,60.006,1557077404,"201051344000890","174011545737251",30.47,21.00,0,331.83,378.42,87.7,82.7,0.398,1281430.3,1281430.3,27086,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077409,445790.00
05/05/2019 13:30,2,2.836,ACTIVE,215.54,353.17,60.012,1557077404,"201051344000988","174011545737251",19.78,15.30,0,332.43,389.54,56.9,53.0,0.482,988645.2,988645.2,19284,0,0,0,L,1122011218,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077410,445791.00
05/05/2019 13:30,2,2.846,ACTIVE,215.77,346.86,60.012,1557077404,"201051344000582","174011545737251",29.90,19.00,0,333.33,379.62,86.2,81.2,0.393,1260117.8,1260117.8,27059,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077411,445792.00
05/05/2019 13:30,2,2.818,ACTIVE,214.87,345.96,60.017,1557077404,"201051344000868","174011545737251",30.14,17.00,0,333.33,378.42,86.1,81.2,0.393,1268710.3,1268710.3,50997,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077412,445793.00
05/05/2019 13:30,2,2.795,ACTIVE,215.77,347.46,60.012,1557077404,"201051344000576","174011545737251",30.04,17.50,0,321.01,389.54,85.0,80.1,0.393,1286679.8,1286679.8,23045,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077413,445794.00
05/05/2019 13:30,2,2.824,ACTIVE,215.77,346.56,60.012,1557077404,"201051344001158","174011545737251",29.90,18.30,0,321.31,389.24,85.6,80.7,0.398,1263403.9,1263403.9,19262,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077414,445795.00
05/05/2019 13:30,2,2.783,ACTIVE,215.54,347.16,60.006,1557077404,"201051344000917","174011545737251",30.32,20.70,0,321.61,386.83,85.5,80.6,0.402,1276609.4,1276609.4,26979,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077415,445796.00
05/05/2019 13:30,2,2.875,ACTIVE,215.09,350.77,60.012,1557077404,"201051344000417","174011545737251",19.68,19.30,0,331.83,387.14,57.4,53.5,0.464,1023278.9,1023278.9,27130,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077416,445797.00
05/05/2019 13:30,2,2.838,ACTIVE,215.32,346.56,60.017,1557077404,"201051344000685","174011545737251",29.88,19.50,0,333.63,378.12,85.9,81.0,0.411,1283022.9,1283022.9,27144,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077417,445798.00
05/05/2019 13:30,2,2.902,ACTIVE,215.77,347.16,59.996,1557077404,"201051344000651","174011545737251",30.28,19.00,0,333.03,379.62,89.0,83.9,0.402,1276013.0,1276013.0,27110,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077418,445799.00
05/05/2019 13:30,2,2.799,ACTIVE,214.64,345.96,60.001,1557077404,"201051344000594","174011545737251",30.42,22.80,0,331.53,374.81,86.2,81.3,0.389,1288279.1,1288279.1,50988,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077419,445800.00
05/05/2019 13:30,2,2.809,ACTIVE,215.77,346.86,59.996,1557077404,"201051344000469","174011545737251",30.57,16.30,0,333.63,378.72,86.9,82.0,0.411,1268352.7,1268352.7,19237,0,0,0,L,1122011218,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077420,445801.00
05/05/2019 13:30,2,2.957,ACTIVE,215.77,347.46,60.006,1557077404,"201051344000585","174011545737251",30.26,18.70,0,332.73,379.62,90.7,85.6,0.411,1289414.6,1289414.6,27170,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077420,445802.00
05/05/2019 13:30,2,2.826,ACTIVE,216.22,348.36,60.012,1557077404,"201051344000853","174011545737251",30.28,18.30,0,319.51,392.25,86.8,81.9,0.398,1291735.9,1291735.9,18837,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077421,445803.00
05/05/2019 13:30,2,2.799,ACTIVE,215.32,345.96,60.006,1557077404,"201051344001145","174011545737251",30.26,19.30,0,320.11,388.34,85.8,80.9,0.398,1291274.1,1291274.1,27086,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077422,445804.00
05/05/2019 13:30,2,2.902,ACTIVE,215.54,346.56,60.012,1557077404,"201051344000438","174011545737251",30.14,22.50,0,333.33,378.42,88.6,83.6,0.402,1284364.2,1284364.2,27117,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077424,445805.00
05/05/2019 13:30,2,2.961,ACTIVE,215.32,345.66,60.017,1557077404,"201051344001135","174011545737251",29.72,21.80,0,330.93,377.82,89.2,84.1,0.393,1271206.0,1271206.0,27065,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077425,445806.00
05/05/2019 13:30,2,2.770,ACTIVE,215.77,347.16,60.012,1557077404,"201051344000983","174011545737251",30.83,17.80,0,320.11,389.24,86.6,81.6,0.411,1289724.3,1289724.3,18833,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077426,445807.00
05/05/2019 13:30,2,2.936,ACTIVE,215.77,346.26,60.017,1557077404,"201051344001203","174011545737251",30.12,22.50,0,333.63,379.02,89.6,84.5,0.415,1278925.6,1278925.6,27125,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077427,445808.00
05/05/2019 13:30,2,2.828,ACTIVE,214.87,345.06,59.975,1557077404,"201051344001230","174011545737251",30.30,19.50,0,317.40,386.23,86.8,81.8,0.402,1275026.1,1275026.1,26957,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077428,445809.00
05/05/2019 13:30,2,2.932,ACTIVE,214.87,346.56,60.006,1557077404,"201051344000646","174011545737251",30.04,21.50,0,330.93,377.82,89.2,84.2,0.407,1268676.2,1268676.2,27099,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077429,445810.00
05/05/2019 13:30,2,2.885,ACTIVE,215.54,345.06,60.022,1557077404,"201051344000867","174011545737251",30.00,22.80,0,321.61,385.03,87.7,82.8,0.371,1266869.8,1266869.8,51028,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077430,445811.00
05/05/2019 13:30,2,2.855,ACTIVE,215.77,348.06,60.006,1557077404,"201051344000633","174011545737251",30.18,22.50,0,319.51,387.44,87.3,82.4,0.402,1264256.0,1264256.0,51125,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077431,445812.00
05/05/2019 13:30,2,2.947,ACTIVE,214.87,345.96,59.975,1557077404,"201051344000955","174011545737251",30.28,21.50,0,331.83,374.51,90.4,85.4,0.411,1288834.7,1288834.7,27112,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077431,445813.00
05/05/2019 13:30,2,2.818,ACTIVE,215.54,346.86,59.980,1557077404,"201051344000648","174011545737251",30.42,17.30,0,318.61,388.94,86.8,81.9,0.402,1279394.2,1279394.2,50575,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077432,445814.00
05/05/2019 13:30,2,2.887,ACTIVE,215.77,347.46,60.017,1557077404,"201051344000645","174011545737251",30.16,17.80,0,320.71,389.54,88.2,83.2,0.393,1284354.3,1284354.3,50542,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077433,445815.00
05/05/2019 13:30,2,2.867,ACTIVE,215.77,347.46,59.985,1557077404,"201051344000569","174011545737251",30.59,18.00,0,319.51,389.24,88.9,83.9,0.411,1300587.9,1300587.9,18748,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077434,445816.00
05/05/2019 13:30,2,2.926,ACTIVE,216.00,352.27,60.017,1557077404,"179051228000119","174011545737251",30.65,20.70,0,335.14,380.22,90.8,85.8,0.424,87600.3,87600.3,18868,0,0,0,L,46974696,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557077435,445817.00
05/05/2019 13:45,2,5.678,ACTIVE,218.93,359.18,60.022,1557078304,"201051344000579","174011545737251",29.88,22.50,0,333.93,413.29,171.7,163.8,0.791,1300533.2,1300533.2,19197,0,0,0,L,1122011218,1,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078305,445818.00
05/05/2019 13:45,2,5.771,ACTIVE,217.13,356.78,59.975,1557078304,"201051344001025","174011545737251",29.86,25.80,0,330.93,415.09,174.4,166.4,0.773,1283045.4,1283045.4,27128,0,0,0,L,1122011218,1,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078306,445819.00
05/05/2019 13:45,2,5.738,ACTIVE,217.35,357.98,60.017,1557078304,"201051344001093","174011545737251",30.12,21.80,0,332.43,415.99,175.1,167.1,0.800,1266689.9,1266689.9,27173,0,0,0,L,1122011218,1,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078307,445820.00
05/05/2019 13:45,2,6.041,ACTIVE,218.93,359.18,60.012,1557078304,"201051344000458","174011545737251",29.66,22.30,0,333.33,411.18,181.3,173.1,0.818,1283447.7,1283447.7,18953,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078308,445821.00
05/05/2019 13:45,2,6.037,ACTIVE,216.22,356.18,60.006,1557078304,"201051344000890","174011545737251",29.44,23.80,0,329.73,409.68,179.7,171.5,0.831,1281459.4,1281459.4,27087,0,0,0,L,1122011218,1,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078309,445822.00
05/05/2019 13:45,2,5.662,ACTIVE,218.26,354.97,60.022,1557078304,"201051344000988","174011545737251",19.32,18.70,0,319.51,392.25,110.8,105.0,0.521,988663.9,988663.9,19285,0,0,0,L,1122011218,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078310,445823.00
05/05/2019 13:45,2,5.756,ACTIVE,217.35,358.88,60.022,1557078304,"201051344000582","174011545737251",29.30,21.00,0,331.83,416.59,170.9,163.1,0.787,1260146.5,1260146.5,27060,0,0,0,L,1122011218,1,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078311,445824.00
05/05/2019 13:45,2,6.047,ACTIVE,217.58,358.28,60.012,1557078304,"201051344000868","174011545737251",29.76,18.30,0,332.43,415.09,182.2,173.9,0.831,1268739.0,1268739.0,50998,0,0,0,L,1122011218,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078312,445825.00
05/05/2019 13:45,2,5.984,ACTIVE,218.93,360.69,60.017,1557078304,"201051344000576","174011545737251",30.04,19.80,0,333.63,412.68,182.1,173.8,0.840,1286708.2,1286708.2,23046,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078313,445826.00
05/05/2019 13:45,2,6.004,ACTIVE,218.93,360.69,60.022,1557078304,"201051344001158","174011545737251",29.76,21.00,0,333.93,413.59,180.8,172.6,0.835,1263432.4,1263432.4,19263,0,0,0,L,1122011218,1,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078314,445827.00
05/05/2019 13:45,2,6.178,ACTIVE,217.58,360.08,60.012,1557078304,"201051344000917","174011545737251",29.62,22.80,0,330.63,413.89,185.3,177.0,0.871,1276638.1,1276638.1,26980,0,0,0,L,1122011218,1,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078315,445828.00
05/05/2019 13:45,2,6.096,ACTIVE,216.90,351.67,60.012,1557078304,"201051344000417","174011545737251",19.36,22.50,0,318.91,391.04,119.6,113.5,0.539,1023297.7,1023297.7,27131,0,0,0,L,1122011218,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078316,445829.00
05/05/2019 13:45,2,5.883,ACTIVE,216.22,358.58,60.012,1557078304,"201051344000685","174011545737251",29.12,21.80,0,331.53,409.38,173.3,165.3,0.840,1283051.7,1283051.7,27145,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078317,445830.00
05/05/2019 13:45,2,5.705,ACTIVE,217.35,357.68,60.012,1557078304,"201051344000651","174011545737251",29.54,21.50,0,332.73,417.19,170.8,162.9,0.769,1276042.5,1276042.5,27111,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078317,445831.00
05/05/2019 13:45,2,5.811,ACTIVE,216.90,356.78,60.028,1557078304,"201051344000594","174011545737251",29.48,25.80,0,330.63,409.08,173.7,165.7,0.773,1288307.8,1288307.8,50989,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078318,445832.00
05/05/2019 13:45,2,6.061,ACTIVE,219.16,361.89,60.022,1557078304,"201051344000469","174011545737251",30.18,18.70,0,333.33,415.39,185.2,176.9,0.875,1268381.6,1268381.6,19238,0,0,0,L,1122011218,1,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078320,445833.00
05/05/2019 13:45,2,6.516,ACTIVE,218.03,360.69,60.022,1557078304,"201051344000585","174011545737251",29.98,22.00,0,332.13,416.59,197.9,189.1,0.910,1289444.6,1289444.6,27171,0,0,0,L,1122011218,1,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078320,445834.00
05/05/2019 13:45,2,6.570,ACTIVE,220.06,364.89,60.022,1557078304,"201051344000853","174011545737251",30.04,21.00,0,334.54,414.79,199.7,190.8,0.928,1291764.8,1291764.8,18838,0,0,0,L,1122011218,1,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078321,445835.00
05/05/2019 13:45,2,6.613,ACTIVE,216.90,360.99,60.022,1557078304,"201051344001145","174011545737251",30.00,21.30,0,331.83,409.98,200.9,192.0,0.924,1291302.9,1291302.9,27087,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078322,445836.00
05/05/2019 13:45,2,6.551,ACTIVE,217.58,360.08,60.022,1557078304,"201051344000438","174011545737251",29.90,26.00,0,332.43,409.98,198.2,189.4,0.893,1284393.6,1284393.6,27118,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078324,445837.00
05/05/2019 13:45,2,5.975,ACTIVE,217.35,357.38,60.028,1557078304,"201051344001135","174011545737251",29.68,23.00,0,329.13,415.39,179.3,171.1,0.822,1271235.6,1271235.6,27066,0,0,0,L,1122011218,1,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078325,445838.00
05/05/2019 13:45,2,4.973,ACTIVE,217.58,357.08,60.022,1557078304,"201051344000983","174011545737251",30.02,20.30,0,333.33,414.49,151.3,144.1,0.720,1289753.1,1289753.1,18834,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078326,445839.00
05/05/2019 13:45,2,5.201,ACTIVE,216.90,354.97,60.022,1557078304,"201051344001203","174011545737251",29.64,24.50,0,331.53,415.09,156.2,148.9,0.716,1278955.3,1278955.3,27126,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078327,445840.00
05/05/2019 13:45,2,5.184,ACTIVE,215.77,354.07,60.022,1557078304,"201051344001230","174011545737251",29.70,22.50,0,331.23,409.38,155.9,148.5,0.725,1275055.1,1275055.1,26958,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078328,445841.00
05/05/2019 13:45,2,5.295,ACTIVE,216.00,354.37,60.006,1557078304,"201051344000646","174011545737251",29.44,24.00,0,330.63,409.98,157.8,150.4,0.720,1268705.7,1268705.7,27100,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078329,445842.00
05/05/2019 13:45,2,5.031,ACTIVE,217.13,353.77,60.022,1557078304,"201051344000867","174011545737251",30.02,25.00,0,324.02,412.68,152.9,145.7,0.698,1266898.7,1266898.7,51029,0,0,0,L,1122011218,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078330,445843.00
05/05/2019 13:45,2,5.090,ACTIVE,217.13,356.78,60.022,1557078304,"201051344000633","174011545737251",29.80,24.80,0,332.13,413.89,153.7,146.4,0.729,1264284.8,1264284.8,51126,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078331,445844.00
05/05/2019 13:45,2,5.227,ACTIVE,216.00,353.47,60.028,1557078304,"201051344000955","174011545737251",29.72,24.50,0,328.22,409.08,157.3,149.9,0.729,1288864.3,1288864.3,27113,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078332,445845.00
05/05/2019 13:45,2,4.945,ACTIVE,217.35,356.18,60.028,1557078304,"201051344000648","174011545737251",29.52,19.50,0,333.03,414.49,147.8,140.7,0.685,1279422.7,1279422.7,50576,0,0,0,L,1122011218,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078332,445846.00
05/05/2019 13:45,2,4.994,ACTIVE,217.58,355.58,60.033,1557078304,"201051344000645","174011545737251",29.60,20.00,0,334.24,413.89,149.7,142.6,0.681,1284383.2,1284383.2,50543,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078333,445847.00
05/05/2019 13:45,2,5.068,ACTIVE,217.58,356.48,60.022,1557078304,"201051344000569","174011545737251",29.94,21.00,0,333.03,414.19,153.7,146.4,0.716,1300617.0,1300617.0,18749,0,0,0,L,1122011218,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078334,445848.00
05/05/2019 13:45,2,5.016,ACTIVE,217.80,361.59,59.996,1557078304,"179051228000119","174011545737251",30.16,23.30,0,336.04,415.69,153.2,146.0,0.725,87613.7,87613.7,18869,0,0,0,L,46974696,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557078335,445849.00
05/05/2019 14:00,2,8.164,ACTIVE,221.64,370.90,60.022,1557079204,"201051344000579","174011545737251",29.24,27.30,0,334.54,419.30,241.7,231.4,1.109,1300580.4,1300580.4,19198,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079205,445850.00
05/05/2019 14:00,2,8.492,ACTIVE,219.16,366.40,60.022,1557079204,"201051344001025","174011545737251",29.04,30.80,0,331.23,420.80,249.6,239.0,1.083,1283094.1,1283094.1,27129,0,0,0,L,1122011218,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079206,445851.00
05/05/2019 14:00,2,8.270,ACTIVE,219.16,367.90,60.006,1557079204,"201051344001093","174011545737251",29.16,25.30,0,331.53,421.40,244.1,233.7,1.078,1266737.6,1266737.6,27174,0,0,0,L,1122011218,1,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079207,445852.00
05/05/2019 14:00,2,8.191,ACTIVE,221.19,368.80,60.028,1557079204,"201051344000458","174011545737251",28.90,26.50,0,334.54,419.60,239.8,229.5,1.092,1283494.7,1283494.7,18954,0,0,0,L,1122011218,1,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079208,445853.00
05/05/2019 14:00,2,8.221,ACTIVE,217.58,364.89,60.043,1557079204,"201051344000890","174011545737251",28.90,27.80,0,329.73,415.69,240.5,230.2,1.100,1281507.1,1281507.1,27088,0,0,0,L,1122011218,1,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079209,445854.00
05/05/2019 14:00,2,8.127,ACTIVE,221.19,361.89,60.028,1557079204,"201051344000988","174011545737251",19.08,21.50,0,336.94,395.85,156.9,149.5,0.712,988695.0,988695.0,19286,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079210,445855.00
05/05/2019 14:00,2,8.127,ACTIVE,219.16,364.59,60.017,1557079204,"201051344000582","174011545737251",28.88,24.30,0,330.63,422.90,237.6,227.4,1.087,1260194.0,1260194.0,27061,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079211,445856.00
05/05/2019 14:00,2,8.197,ACTIVE,219.39,367.60,60.012,1557079204,"201051344000868","174011545737251",29.10,22.80,0,332.73,421.70,241.6,231.2,1.083,1268786.8,1268786.8,50999,0,0,0,L,1122011218,1,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079211,445857.00
05/05/2019 14:00,2,8.121,ACTIVE,220.97,369.10,60.038,1557079204,"201051344000576","174011545737251",29.18,23.80,0,335.14,419.90,239.9,229.6,1.087,1286755.5,1286755.5,23047,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079212,445858.00
05/05/2019 14:00,2,8.258,ACTIVE,221.42,368.50,60.028,1557079204,"201051344001158","174011545737251",28.51,24.00,0,333.33,419.60,238.4,228.2,1.083,1263479.5,1263479.5,19264,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079213,445859.00
05/05/2019 14:00,2,8.195,ACTIVE,219.16,366.40,60.033,1557079204,"201051344000917","174011545737251",29.04,26.30,0,331.23,420.50,241.2,230.8,1.123,1276685.6,1276685.6,26981,0,0,0,L,1122011218,1,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079214,445860.00
05/05/2019 14:00,2,8.203,ACTIVE,218.03,357.68,60.033,1557079204,"201051344000417","174011545737251",18.73,26.80,0,333.33,390.44,155.7,148.4,0.716,1023328.4,1023328.4,27132,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079215,445861.00
05/05/2019 14:00,2,8.219,ACTIVE,217.58,363.39,60.012,1557079204,"201051344000685","174011545737251",28.75,25.50,0,330.93,414.79,239.2,228.9,1.131,1283099.0,1283099.0,27146,0,0,0,L,1122011218,1,125.40,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079216,445862.00
05/05/2019 14:00,2,8.410,ACTIVE,219.39,365.49,60.065,1557079204,"201051344000651","174011545737251",28.77,25.00,0,332.73,421.70,245.0,234.5,1.100,1276091.0,1276091.0,27112,0,0,0,L,1122011218,1,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079217,445863.00
05/05/2019 14:00,2,8.270,ACTIVE,218.93,367.60,60.038,1557079204,"201051344000594","174011545737251",28.59,31.00,0,329.13,419.30,239.2,229.0,1.061,1288355.2,1288355.2,50990,0,0,0,L,1122011218,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079218,445864.00
05/05/2019 14:00,2,8.035,ACTIVE,221.19,370.90,60.017,1557079204,"201051344000469","174011545737251",29.72,21.00,0,333.63,420.80,241.8,231.5,1.105,1268429.7,1268429.7,19239,0,0,0,L,1122011218,1,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079219,445865.00
05/05/2019 14:00,2,8.291,ACTIVE,219.16,368.20,60.033,1557079204,"201051344000585","174011545737251",29.22,25.00,0,331.83,422.00,245.2,234.7,1.127,1289493.7,1289493.7,27172,0,0,0,L,1122011218,1,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079220,445866.00
05/05/2019 14:00,2,8.066,ACTIVE,221.42,370.30,60.033,1557079204,"201051344000853","174011545737251",29.04,24.30,0,335.44,421.70,237.2,227.0,1.087,1291812.8,1291812.8,18839,0,0,0,L,1122011218,1,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079221,445867.00
05/05/2019 14:00,2,8.062,ACTIVE,217.35,363.09,60.049,1557079204,"201051344001145","174011545737251",28.78,24.80,0,330.03,415.69,234.9,224.8,1.069,1291350.5,1291350.5,27088,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079222,445868.00
05/05/2019 14:00,2,8.068,ACTIVE,218.48,365.19,60.059,1557079204,"201051344000438","174011545737251",28.78,31.00,0,329.13,420.20,235.1,225.0,1.074,1284441.5,1284441.5,27119,0,0,0,L,1122011218,1,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079223,445869.00
05/05/2019 14:00,2,8.086,ACTIVE,218.93,364.89,60.038,1557079204,"201051344001135","174011545737251",29.16,27.00,0,331.83,420.50,238.7,228.5,1.078,1271283.8,1271283.8,27067,0,0,0,L,1122011218,1,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079224,445870.00
05/05/2019 14:00,2,7.957,ACTIVE,220.97,371.21,60.043,1557079204,"201051344000983","174011545737251",29.42,23.80,0,333.93,420.20,236.9,226.8,1.096,1289800.7,1289800.7,18835,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079225,445871.00
05/05/2019 14:00,2,8.240,ACTIVE,218.93,364.89,60.033,1557079204,"201051344001203","174011545737251",29.04,27.50,0,333.03,421.40,242.2,231.9,1.118,1279004.1,1279004.1,27127,0,0,0,L,1122011218,1,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079226,445872.00
05/05/2019 14:00,2,8.051,ACTIVE,217.35,362.19,60.033,1557079204,"201051344001230","174011545737251",29.10,26.00,0,328.82,414.79,237.2,227.0,1.078,1275102.8,1275102.8,26959,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079227,445873.00
05/05/2019 14:00,2,8.164,ACTIVE,217.80,364.59,60.017,1557079204,"201051344000646","174011545737251",28.90,28.00,0,328.82,420.20,238.9,228.6,1.092,1268753.8,1268753.8,27101,0,0,0,L,1122011218,1,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079228,445874.00
05/05/2019 14:00,2,8.066,ACTIVE,219.61,367.60,60.038,1557079204,"201051344000867","174011545737251",29.08,28.00,0,328.82,419.90,237.7,227.5,1.039,1266946.3,1266946.3,51030,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079229,445875.00
05/05/2019 14:00,2,8.121,ACTIVE,219.61,367.00,60.033,1557079204,"201051344000633","174011545737251",28.65,28.30,0,321.01,424.71,235.5,225.4,1.092,1264332.2,1264332.2,51127,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079230,445876.00
05/05/2019 14:00,2,8.094,ACTIVE,217.80,363.39,60.038,1557079204,"201051344000955","174011545737251",29.12,29.30,0,330.33,413.59,238.5,228.3,1.087,1288912.5,1288912.5,27114,0,0,0,L,1122011218,1,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079231,445877.00
05/05/2019 14:00,2,7.955,ACTIVE,220.29,367.60,60.028,1557079204,"201051344000648","174011545737251",29.08,23.30,0,334.24,420.80,234.2,224.2,1.052,1279469.7,1279469.7,50577,0,0,0,L,1122011218,1,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079232,445878.00
05/05/2019 14:00,2,7.943,ACTIVE,220.52,368.50,60.049,1557079204,"201051344000645","174011545737251",29.50,23.30,0,334.84,419.90,237.2,227.1,1.052,1284431.0,1284431.0,50544,0,0,0,L,1122011218,1,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079233,445879.00
05/05/2019 14:00,2,8.090,ACTIVE,220.97,365.49,60.049,1557079204,"201051344000569","174011545737251",29.14,23.80,0,333.63,421.10,238.8,228.5,1.087,1300665.1,1300665.1,18750,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079234,445880.00
05/05/2019 14:00,2,8.066,ACTIVE,220.97,374.21,60.028,1557079204,"179051228000119","174011545737251",29.46,27.00,0,336.94,426.81,240.7,230.4,1.131,87662.2,87662.2,18870,0,0,0,L,46974696,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557079235,445881.00
05/05/2019 14:15,2,8.121,ACTIVE,221.42,369.40,60.017,1557080104,"201051344000579","174011545737251",28.07,30.80,0,335.14,422.60,230.8,220.9,1.061,1300636.5,1300636.5,19199,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080105,445882.00
05/05/2019 14:15,2,8.389,ACTIVE,219.16,365.49,60.043,1557080104,"201051344001025","174011545737251",28.19,36.80,0,336.04,422.60,239.3,229.1,1.039,1283152.2,1283152.2,27130,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080106,445883.00
05/05/2019 14:15,2,8.062,ACTIVE,219.16,368.20,60.043,1557080104,"201051344001093","174011545737251",28.41,28.30,0,335.14,421.70,231.9,221.9,1.074,1266794.3,1266794.3,27175,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080107,445884.00
05/05/2019 14:15,2,7.947,ACTIVE,221.19,367.90,60.028,1557080104,"201051344000458","174011545737251",28.47,29.80,0,334.84,423.20,229.0,219.1,1.052,1283550.9,1283550.9,18955,0,0,0,L,1122011218,1,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080108,445885.00
05/05/2019 14:15,2,8.102,ACTIVE,218.03,363.69,60.028,1557080104,"201051344000890","174011545737251",27.95,33.00,0,328.22,416.89,229.3,219.4,1.047,1281563.5,1281563.5,27089,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080109,445886.00
05/05/2019 14:15,2,7.982,ACTIVE,220.97,360.69,60.028,1557080104,"201051344000988","174011545737251",18.55,24.50,0,338.14,396.75,149.9,142.8,0.681,988732.0,988732.0,19287,0,0,0,L,1122011218,1,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080110,445887.00
05/05/2019 14:15,2,8.092,ACTIVE,219.39,366.40,60.028,1557080104,"201051344000582","174011545737251",27.79,28.00,0,335.44,423.81,227.7,217.9,1.034,1260250.3,1260250.3,27062,0,0,0,L,1122011218,1,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080111,445888.00
05/05/2019 14:15,2,7.996,ACTIVE,219.39,367.30,60.028,1557080104,"201051344000868","174011545737251",28.61,25.80,0,335.14,422.00,231.3,221.4,1.065,1268843.9,1268843.9,51000,0,0,0,L,1122011218,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080112,445889.00
05/05/2019 14:15,2,7.973,ACTIVE,220.97,367.60,60.022,1557080104,"201051344000576","174011545737251",28.41,27.30,0,334.54,421.40,229.3,219.4,1.047,1286812.0,1286812.0,23048,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080113,445890.00
05/05/2019 14:15,2,8.074,ACTIVE,221.19,364.29,59.980,1557080104,"201051344001158","174011545737251",27.71,27.80,0,335.14,420.20,226.5,216.7,1.030,1263535.4,1263535.4,19265,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080113,445891.00
05/05/2019 14:15,2,8.115,ACTIVE,219.16,365.19,60.022,1557080104,"201051344000917","174011545737251",27.99,31.50,0,333.63,422.00,229.9,219.9,1.056,1276742.1,1276742.1,26982,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080114,445892.00
05/05/2019 14:15,2,8.088,ACTIVE,218.26,356.48,60.028,1557080104,"201051344000417","174011545737251",18.15,30.50,0,333.93,391.64,148.7,141.6,0.694,1023364.7,1023364.7,27133,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080115,445893.00
05/05/2019 14:15,2,8.176,ACTIVE,217.80,364.29,60.012,1557080104,"201051344000685","174011545737251",27.57,30.30,0,330.33,418.09,228.1,218.3,1.092,1283155.0,1283155.0,27147,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080116,445894.00
05/05/2019 14:15,2,8.336,ACTIVE,219.61,368.20,60.022,1557080104,"201051344000651","174011545737251",27.67,29.80,0,335.44,422.00,233.6,223.5,1.061,1276148.2,1276148.2,27113,0,0,0,L,1122011218,1,126.07,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080117,445895.00
05/05/2019 14:15,2,8.080,ACTIVE,218.93,365.19,60.012,1557080104,"201051344000594","174011545737251",27.97,39.00,0,335.14,422.90,228.8,218.9,1.016,1288411.4,1288411.4,50991,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080118,445896.00
05/05/2019 14:15,2,8.068,ACTIVE,221.19,368.80,60.012,1557080104,"201051344000469","174011545737251",28.59,25.00,0,334.54,421.70,233.7,223.6,1.078,1268486.8,1268486.8,19240,0,0,0,L,1122011218,1,124.94,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080119,445897.00
05/05/2019 14:15,2,8.324,ACTIVE,219.39,365.49,60.001,1557080104,"201051344000585","174011545737251",28.37,29.00,0,335.74,422.60,239.0,228.7,1.096,1289551.9,1289551.9,27173,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080120,445898.00
05/05/2019 14:15,2,8.102,ACTIVE,221.64,369.40,60.033,1557080104,"201051344000853","174011545737251",28.67,27.30,0,337.84,425.61,235.1,225.0,1.078,1291869.7,1291869.7,18840,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080121,445899.00
05/05/2019 14:15,2,8.252,ACTIVE,217.80,365.19,60.028,1557080104,"201051344001145","174011545737251",27.77,29.00,0,330.33,419.60,232.1,222.1,1.065,1291406.8,1291406.8,27089,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080122,445900.00
05/05/2019 14:15,2,8.209,ACTIVE,218.93,366.10,60.043,1557080104,"201051344000438","174011545737251",27.99,34.30,0,334.24,422.30,232.6,222.6,1.074,1284497.8,1284497.8,27120,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080123,445901.00
05/05/2019 14:15,2,8.330,ACTIVE,219.16,364.89,60.022,1557080104,"201051344001135","174011545737251",28.03,30.80,0,336.04,421.40,236.6,226.5,1.069,1271340.8,1271340.8,27068,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080124,445902.00
05/05/2019 14:15,2,8.174,ACTIVE,221.19,368.20,60.022,1557080104,"201051344000983","174011545737251",28.49,27.30,0,334.24,421.40,235.9,225.7,1.092,1289857.2,1289857.2,18836,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080125,445903.00
05/05/2019 14:15,2,8.441,ACTIVE,219.39,366.70,60.017,1557080104,"201051344001203","174011545737251",28.01,34.30,0,334.24,422.90,239.5,229.2,1.083,1279061.6,1279061.6,27128,0,0,0,L,1122011218,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080126,445904.00
05/05/2019 14:15,2,8.170,ACTIVE,217.80,363.09,60.054,1557080104,"201051344001230","174011545737251",28.33,31.00,0,328.52,415.69,234.3,224.3,1.069,1275159.2,1275159.2,26960,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080127,445905.00
05/05/2019 14:15,2,8.324,ACTIVE,218.03,363.99,60.028,1557080104,"201051344000646","174011545737251",27.93,33.30,0,328.22,421.40,235.3,225.2,1.078,1268810.4,1268810.4,27102,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080128,445906.00
05/05/2019 14:15,2,8.146,ACTIVE,219.84,366.10,60.033,1557080104,"201051344000867","174011545737251",28.19,31.50,0,331.83,422.90,232.5,222.5,1.034,1267002.6,1267002.6,51031,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080129,445907.00
05/05/2019 14:15,2,8.072,ACTIVE,219.84,366.10,60.028,1557080104,"201051344000633","174011545737251",28.19,33.00,0,333.33,419.30,230.2,220.3,1.065,1264388.0,1264388.0,51128,0,0,0,L,1122011218,1,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080130,445908.00
05/05/2019 14:15,2,8.232,ACTIVE,218.03,363.09,60.022,1557080104,"201051344000955","174011545737251",27.99,34.50,0,329.73,418.39,233.4,223.3,1.078,1288969.0,1288969.0,27115,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080131,445909.00
05/05/2019 14:15,2,7.908,ACTIVE,220.52,367.00,59.996,1557080104,"201051344000648","174011545737251",28.55,27.30,0,334.54,420.80,228.5,218.7,1.043,1279525.3,1279525.3,50578,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080132,445910.00
05/05/2019 14:15,2,8.096,ACTIVE,220.74,367.00,60.022,1557080104,"201051344000645","174011545737251",28.35,26.30,0,334.24,419.90,232.5,222.5,1.043,1284487.5,1284487.5,50545,0,0,0,L,1122011218,1,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080133,445911.00
05/05/2019 14:15,2,8.176,ACTIVE,220.74,369.10,60.033,1557080104,"201051344000569","174011545737251",28.25,26.80,0,333.63,421.70,233.9,223.8,1.069,1300721.9,1300721.9,18751,0,0,0,L,1122011218,1,124.72,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080134,445912.00
05/05/2019 14:15,2,8.113,ACTIVE,220.97,374.81,60.043,1557080104,"179051228000119","174011545737251",28.75,31.00,0,341.45,427.11,236.1,225.9,1.105,87719.4,87719.4,18871,0,0,0,L,46974696,1,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557080135,445913.00
05/05/2019 14:30,2,8.111,ACTIVE,221.19,368.50,59.990,1557081004,"201051344000579","174011545737251",28.11,32.40,0,335.44,418.39,230.7,220.8,1.069,1300691.3,1300691.3,19200,0,0,0,L,1122011218,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081005,445914.00
05/05/2019 14:30,2,8.230,ACTIVE,218.93,363.99,59.996,1557081004,"201051344001025","174011545737251",28.73,39.30,0,336.04,421.10,239.4,229.2,1.074,1283209.0,1283209.0,27131,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081006,445915.00
05/05/2019 14:30,2,8.029,ACTIVE,219.16,366.10,59.985,1557081004,"201051344001093","174011545737251",28.65,31.00,0,334.24,419.90,232.9,222.9,1.047,1266849.5,1266849.5,27176,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081007,445916.00
05/05/2019 14:30,2,7.957,ACTIVE,220.97,367.60,59.980,1557081004,"201051344000458","174011545737251",28.75,33.80,0,335.14,419.30,231.6,221.6,1.043,1283606.0,1283606.0,18956,0,0,0,L,1122011218,1,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081008,445917.00
05/05/2019 14:30,2,8.127,ACTIVE,217.80,362.19,60.001,1557081004,"201051344000890","174011545737251",28.19,35.60,0,330.63,419.30,231.9,222.0,1.065,1281618.6,1281618.6,27090,0,0,0,L,1122011218,1,125.40,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081009,445918.00
05/05/2019 14:30,2,8.096,ACTIVE,221.19,362.19,59.990,1557081004,"201051344000988","174011545737251",18.63,25.80,0,337.54,395.55,152.8,145.6,0.707,988768.1,988768.1,19288,0,0,0,L,1122011218,1,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081010,445919.00
05/05/2019 14:30,2,8.066,ACTIVE,219.16,367.30,59.985,1557081004,"201051344000582","174011545737251",28.35,30.50,0,334.54,420.80,231.4,221.5,1.056,1260305.3,1260305.3,27063,0,0,0,L,1122011218,1,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081011,445920.00
05/05/2019 14:30,2,8.072,ACTIVE,219.39,365.19,59.985,1557081004,"201051344000868","174011545737251",28.80,26.30,0,334.84,420.50,235.4,225.3,1.069,1268899.9,1268899.9,51001,0,0,0,L,1122011218,1,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081012,445921.00
