ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 14:30,2,7.969,ACTIVE,220.97,370.30,59.996,1557081004,"201051344000576","174011545737251",28.86,28.50,0,334.24,419.60,232.8,222.8,1.065,1286867.4,1286867.4,23049,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081013,445922.00
05/05/2019 14:30,2,8.049,ACTIVE,221.19,369.10,59.959,1557081004,"201051344001158","174011545737251",28.27,29.80,0,334.24,417.79,230.2,220.3,1.052,1263590.1,1263590.1,19266,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081013,445923.00
05/05/2019 14:30,2,8.105,ACTIVE,218.93,364.89,60.017,1557081004,"201051344000917","174011545737251",28.41,34.30,0,334.24,418.70,233.1,223.1,1.105,1276797.2,1276797.2,26983,0,0,0,L,1122011218,1,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081014,445924.00
05/05/2019 14:30,2,8.025,ACTIVE,218.03,356.78,59.990,1557081004,"201051344000417","174011545737251",18.43,32.80,0,337.54,394.05,149.8,142.7,0.698,1023400.1,1023400.1,27134,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081015,445925.00
05/05/2019 14:30,2,8.145,ACTIVE,217.58,364.29,60.006,1557081004,"201051344000685","174011545737251",28.03,32.20,0,336.34,419.00,231.0,221.0,1.105,1283209.9,1283209.9,27148,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081016,445926.00
05/05/2019 14:30,2,8.258,ACTIVE,219.39,369.10,59.996,1557081004,"201051344000651","174011545737251",28.17,31.80,0,334.84,419.30,235.6,225.5,1.047,1276204.3,1276204.3,27114,0,0,0,L,1122011218,1,126.07,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081018,445927.00
05/05/2019 14:30,2,8.086,ACTIVE,218.71,364.59,59.990,1557081004,"201051344000594","174011545737251",28.23,42.00,0,327.02,419.30,230.9,221.0,1.034,1288466.4,1288466.4,50992,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081019,445928.00
05/05/2019 14:30,2,8.057,ACTIVE,221.19,370.00,60.001,1557081004,"201051344000469","174011545737251",28.88,24.80,0,333.93,419.90,235.6,225.5,1.096,1268542.9,1268542.9,19241,0,0,0,L,1122011218,1,124.72,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081020,445929.00
05/05/2019 14:30,2,8.250,ACTIVE,219.39,364.89,60.012,1557081004,"201051344000585","174011545737251",28.86,30.80,0,334.54,421.10,241.1,230.8,1.105,1289609.2,1289609.2,27174,0,0,0,L,1122011218,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081021,445930.00
05/05/2019 14:30,2,8.055,ACTIVE,221.64,369.10,60.006,1557081004,"201051344000853","174011545737251",28.88,28.00,0,335.14,423.81,235.4,225.3,1.078,1291925.8,1291925.8,18841,0,0,0,L,1122011218,1,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081021,445931.00
05/05/2019 14:30,2,8.113,ACTIVE,217.80,363.09,60.012,1557081004,"201051344001145","174011545737251",28.27,30.80,0,333.03,419.60,232.2,222.2,1.061,1291462.0,1291462.0,27090,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081022,445932.00
05/05/2019 14:30,2,8.188,ACTIVE,218.71,364.29,60.012,1557081004,"201051344000438","174011545737251",27.93,35.80,0,333.33,419.60,231.6,221.6,1.061,1284552.8,1284552.8,27121,0,0,0,L,1122011218,1,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081024,445933.00
05/05/2019 14:30,2,8.127,ACTIVE,218.93,366.10,60.012,1557081004,"201051344001135","174011545737251",28.59,33.30,0,336.34,420.20,235.2,225.1,1.056,1271396.7,1271396.7,27069,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081025,445934.00
05/05/2019 14:30,2,7.951,ACTIVE,220.97,368.20,60.012,1557081004,"201051344000983","174011545737251",29.00,27.80,0,334.54,419.30,233.4,223.4,1.078,1289912.8,1289912.8,18837,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081026,445935.00
05/05/2019 14:30,2,8.293,ACTIVE,219.16,366.10,60.006,1557081004,"201051344001203","174011545737251",28.15,36.30,0,333.93,421.70,236.4,226.2,1.065,1279117.9,1279117.9,27129,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081027,445936.00
05/05/2019 14:30,2,8.049,ACTIVE,217.35,361.89,60.006,1557081004,"201051344001230","174011545737251",28.49,32.40,0,329.13,418.70,232.0,222.0,1.069,1275214.3,1275214.3,26961,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081028,445937.00
05/05/2019 14:30,2,8.188,ACTIVE,217.58,364.89,60.017,1557081004,"201051344000646","174011545737251",28.23,34.30,0,330.03,420.50,234.0,223.9,1.074,1268866.1,1268866.1,27103,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081029,445938.00
05/05/2019 14:30,2,8.062,ACTIVE,219.61,366.40,59.980,1557081004,"201051344000867","174011545737251",28.35,32.80,0,335.14,418.39,231.3,221.4,1.025,1267057.7,1267057.7,51032,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081029,445939.00
05/05/2019 14:30,2,8.004,ACTIVE,219.84,365.49,60.001,1557081004,"201051344000633","174011545737251",28.35,34.30,0,333.03,417.49,229.8,219.9,1.065,1264442.7,1264442.7,51129,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081030,445940.00
05/05/2019 14:30,2,8.066,ACTIVE,217.80,362.49,60.006,1557081004,"201051344000955","174011545737251",28.53,35.80,0,331.53,418.70,233.0,222.9,1.078,1289024.4,1289024.4,27116,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081031,445941.00
05/05/2019 14:30,2,7.877,ACTIVE,220.29,367.00,60.017,1557081004,"201051344000648","174011545737251",28.63,28.50,0,334.54,418.70,228.3,218.4,1.043,1279579.7,1279579.7,50579,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081032,445942.00
05/05/2019 14:30,2,8.086,ACTIVE,220.52,367.30,60.006,1557081004,"201051344000645","174011545737251",28.35,29.30,0,334.24,418.09,232.2,222.2,1.030,1284542.8,1284542.8,50546,0,0,0,L,1122011218,1,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081033,445943.00
05/05/2019 14:30,2,7.979,ACTIVE,220.52,367.90,60.012,1557081004,"201051344000569","174011545737251",29.10,28.00,0,333.63,419.60,235.1,225.0,1.074,1300777.8,1300777.8,18752,0,0,0,L,1122011218,1,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081034,445944.00
05/05/2019 14:30,2,8.010,ACTIVE,220.74,375.11,60.012,1557081004,"179051228000119","174011545737251",29.08,32.20,0,341.75,425.31,235.9,225.8,1.100,87775.6,87775.6,18872,0,0,0,L,46974696,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081035,445945.00
05/05/2019 14:45,2,7.715,ACTIVE,220.97,367.60,60.017,1557081905,"201051344000579","174011545737251",28.51,33.30,0,335.14,416.89,222.7,213.0,1.025,1300745.2,1300745.2,19201,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081906,445946.00
05/05/2019 14:45,2,8.066,ACTIVE,219.16,363.39,60.033,1557081905,"201051344001025","174011545737251",28.31,40.40,0,334.84,418.70,231.3,221.3,1.025,1283264.9,1283264.9,27132,0,0,0,L,1122011218,1,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081907,445947.00
05/05/2019 14:45,2,7.762,ACTIVE,219.39,364.59,60.012,1557081905,"201051344001093","174011545737251",28.65,32.00,0,336.04,418.70,225.1,215.3,1.021,1266904.0,1266904.0,27177,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081908,445948.00
05/05/2019 14:45,2,7.682,ACTIVE,220.97,367.30,60.017,1557081905,"201051344000458","174011545737251",28.73,35.20,0,335.14,415.69,223.5,213.8,0.994,1283660.0,1283660.0,18957,0,0,0,L,1122011218,1,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081909,445949.00
05/05/2019 14:45,2,7.846,ACTIVE,217.80,362.19,59.975,1557081905,"201051344000890","174011545737251",28.21,37.30,0,330.03,413.59,224.2,214.5,1.030,1281672.8,1281672.8,27091,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081909,445950.00
05/05/2019 14:45,2,7.834,ACTIVE,220.74,359.78,60.017,1557081905,"201051344000988","174011545737251",18.63,26.50,0,337.54,394.65,147.8,140.8,0.676,988803.6,988803.6,19289,0,0,0,L,1122011218,1,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081910,445951.00
05/05/2019 14:45,2,7.873,ACTIVE,219.39,365.80,59.996,1557081905,"201051344000582","174011545737251",28.03,31.80,0,336.34,419.30,223.3,213.6,1.021,1260359.4,1260359.4,27064,0,0,0,L,1122011218,1,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081911,445952.00
05/05/2019 14:45,2,7.795,ACTIVE,219.16,362.49,59.996,1557081905,"201051344000868","174011545737251",28.80,27.30,0,335.14,419.30,227.2,217.4,1.025,1268954.8,1268954.8,51002,0,0,0,L,1122011218,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081912,445953.00
05/05/2019 14:45,2,7.670,ACTIVE,220.52,368.20,60.006,1557081905,"201051344000576","174011545737251",28.84,28.50,0,334.54,417.79,223.8,214.1,1.030,1286921.5,1286921.5,23050,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081913,445954.00
05/05/2019 14:45,2,7.672,ACTIVE,220.97,368.80,60.006,1557081905,"201051344001158","174011545737251",28.57,31.00,0,334.84,416.29,222.1,212.4,1.012,1263643.7,1263643.7,19267,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081914,445955.00
05/05/2019 14:45,2,7.783,ACTIVE,219.16,364.89,60.001,1557081905,"201051344000917","174011545737251",28.63,35.60,0,328.52,418.09,225.5,215.7,1.047,1276851.7,1276851.7,26984,0,0,0,L,1122011218,1,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081915,445956.00
05/05/2019 14:45,2,7.844,ACTIVE,218.03,356.18,60.006,1557081905,"201051344000417","174011545737251",18.21,34.00,0,334.24,389.24,144.7,137.8,0.672,1023434.9,1023434.9,27135,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081916,445957.00
05/05/2019 14:45,2,8.014,ACTIVE,217.80,363.69,60.006,1557081905,"201051344000685","174011545737251",27.43,33.30,0,331.83,415.39,222.7,213.0,1.069,1283263.8,1283263.8,27149,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081917,445958.00
05/05/2019 14:45,2,7.982,ACTIVE,219.61,366.40,60.033,1557081905,"201051344000651","174011545737251",28.15,33.00,0,335.74,419.00,227.7,217.8,1.025,1276259.2,1276259.2,27115,0,0,0,L,1122011218,1,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081918,445959.00
05/05/2019 14:45,2,7.738,ACTIVE,218.48,364.59,60.006,1557081905,"201051344000594","174011545737251",28.49,44.30,0,335.74,416.89,223.2,213.5,0.994,1288520.3,1288520.3,50993,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081919,445960.00
05/05/2019 14:45,2,7.725,ACTIVE,220.97,369.10,60.017,1557081905,"201051344000469","174011545737251",29.08,25.80,0,333.93,418.39,227.4,217.6,1.061,1268597.9,1268597.9,19242,0,0,0,L,1122011218,1,124.72,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081920,445961.00
05/05/2019 14:45,2,8.049,ACTIVE,219.61,368.20,60.012,1557081905,"201051344000585","174011545737251",28.65,32.20,0,335.44,420.20,233.5,223.4,1.065,1289665.5,1289665.5,27175,0,0,0,L,1122011218,1,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081921,445962.00
05/05/2019 14:45,2,7.639,ACTIVE,221.19,368.20,60.006,1557081905,"201051344000853","174011545737251",29.34,28.00,0,336.94,421.40,226.7,216.9,1.043,1291980.7,1291980.7,18842,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081922,445963.00
05/05/2019 14:45,2,7.842,ACTIVE,217.80,363.39,59.975,1557081905,"201051344001145","174011545737251",28.35,32.00,0,332.73,415.99,225.1,215.3,1.030,1291516.3,1291516.3,27091,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081923,445964.00
05/05/2019 14:45,2,7.852,ACTIVE,218.48,363.99,59.996,1557081905,"201051344000438","174011545737251",28.09,36.80,0,336.04,417.79,223.3,213.6,1.034,1284606.8,1284606.8,27122,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081924,445965.00
05/05/2019 14:45,2,7.943,ACTIVE,218.93,362.19,60.001,1557081905,"201051344001135","174011545737251",28.25,34.50,0,336.94,417.79,227.2,217.4,1.030,1271451.6,1271451.6,27070,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081925,445966.00
05/05/2019 14:45,2,7.656,ACTIVE,220.74,367.90,60.012,1557081905,"201051344000983","174011545737251",29.06,28.50,0,333.93,417.79,225.3,215.5,1.056,1289967.2,1289967.2,18838,0,0,0,L,1122011218,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081926,445967.00
05/05/2019 14:45,2,7.926,ACTIVE,219.39,364.59,59.964,1557081905,"201051344001203","174011545737251",28.51,37.30,0,336.64,419.30,228.7,218.8,1.056,1279173.1,1279173.1,27130,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081927,445968.00
05/05/2019 14:45,2,7.762,ACTIVE,217.58,364.29,60.012,1557081905,"201051344001230","174011545737251",28.57,33.80,0,328.52,416.89,224.6,214.9,1.034,1275268.6,1275268.6,26962,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081928,445969.00
05/05/2019 14:45,2,7.904,ACTIVE,218.03,363.69,60.001,1557081905,"201051344000646","174011545737251",28.27,35.60,0,329.43,417.49,226.3,216.5,1.039,1268920.7,1268920.7,27104,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081929,445970.00
05/05/2019 14:45,2,7.725,ACTIVE,219.39,365.19,60.001,1557081905,"201051344000867","174011545737251",28.65,33.50,0,336.04,417.19,224.0,214.3,1.008,1267111.8,1267111.8,51033,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081931,445971.00
05/05/2019 14:45,2,7.703,ACTIVE,219.39,363.69,60.001,1557081905,"201051344000633","174011545737251",28.49,35.60,0,333.93,416.29,222.2,212.5,1.039,1264496.3,1264496.3,51130,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081932,445972.00
05/05/2019 14:45,2,7.811,ACTIVE,218.03,362.79,59.985,1557081905,"201051344000955","174011545737251",28.47,37.30,0,330.33,412.98,225.1,215.3,1.052,1289078.7,1289078.7,27117,0,0,0,L,1122011218,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081933,445973.00
05/05/2019 14:45,2,7.531,ACTIVE,220.06,364.59,59.985,1557081905,"201051344000648","174011545737251",28.90,29.50,0,334.24,417.19,220.4,210.8,1.003,1279633.0,1279633.0,50580,0,0,0,L,1122011218,1,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081934,445974.00
05/05/2019 14:45,2,7.771,ACTIVE,220.52,366.40,60.001,1557081905,"201051344000645","174011545737251",28.51,29.30,0,334.84,416.59,224.4,214.7,1.016,1284597.1,1284597.1,50547,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081935,445975.00
05/05/2019 14:45,2,7.766,ACTIVE,220.74,369.10,60.017,1557081905,"201051344000569","174011545737251",28.84,28.50,0,333.63,418.09,226.8,217.0,1.047,1300832.7,1300832.7,18753,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081936,445976.00
05/05/2019 14:45,2,7.727,ACTIVE,220.52,373.31,59.990,1557081905,"179051228000119","174011545737251",29.10,33.30,0,341.75,424.11,227.7,217.8,1.074,87830.7,87830.7,18873,0,0,0,L,46974696,1,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557081936,445977.00
05/05/2019 15:00,2,7.508,ACTIVE,220.74,365.80,60.006,1557082804,"201051344000579","174011545737251",28.43,34.00,0,335.74,414.19,216.1,206.6,0.994,1300797.4,1300797.4,19202,0,0,0,L,1122011218,1,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082805,445978.00
05/05/2019 15:00,2,7.756,ACTIVE,218.26,361.89,60.017,1557082804,"201051344001025","174011545737251",28.59,39.30,0,336.94,417.49,224.5,214.7,0.994,1283319.1,1283319.1,27133,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082806,445979.00
05/05/2019 15:00,2,7.531,ACTIVE,218.48,364.89,60.006,1557082804,"201051344001093","174011545737251",28.67,32.80,0,336.94,416.89,218.7,209.1,0.999,1266956.8,1266956.8,27178,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082807,445980.00
05/05/2019 15:00,2,7.396,ACTIVE,220.52,367.30,60.028,1557082804,"201051344000458","174011545737251",28.90,35.20,0,335.14,414.49,216.4,207.0,1.012,1283712.2,1283712.2,18958,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082808,445981.00
05/05/2019 15:00,2,7.584,ACTIVE,216.90,361.29,60.006,1557082804,"201051344000890","174011545737251",28.31,38.60,0,330.33,410.58,217.3,207.8,0.994,1281725.3,1281725.3,27092,0,0,0,L,1122011218,1,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082809,445982.00
05/05/2019 15:00,2,7.520,ACTIVE,220.52,359.48,59.996,1557082804,"201051344000988","174011545737251",18.79,27.00,0,337.24,391.94,143.0,136.1,0.658,988837.9,988837.9,19290,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082810,445983.00
05/05/2019 15:00,2,7.529,ACTIVE,218.48,363.69,60.012,1557082804,"201051344000582","174011545737251",28.49,32.80,0,336.04,417.79,217.0,207.5,0.994,1260411.8,1260411.8,27065,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082811,445984.00
05/05/2019 15:00,2,7.512,ACTIVE,219.16,363.39,60.038,1557082804,"201051344000868","174011545737251",28.90,28.30,0,336.34,417.49,219.8,210.2,0.990,1269007.9,1269007.9,51003,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082812,445985.00
05/05/2019 15:00,2,7.377,ACTIVE,220.52,366.70,60.017,1557082804,"201051344000576","174011545737251",29.02,29.50,0,334.54,415.69,216.8,207.3,1.003,1286973.8,1286973.8,23051,0,0,0,L,1122011218,1,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082813,445986.00
05/05/2019 15:00,2,7.516,ACTIVE,220.74,366.70,60.017,1557082804,"201051344001158","174011545737251",28.29,31.00,0,334.84,414.49,215.3,205.9,0.986,1263695.7,1263695.7,19268,0,0,0,L,1122011218,1,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082814,445987.00
05/05/2019 15:00,2,7.688,ACTIVE,218.26,363.09,60.017,1557082804,"201051344000917","174011545737251",28.19,35.60,0,336.34,415.69,219.4,209.9,1.025,1276904.6,1276904.6,26985,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082815,445988.00
05/05/2019 15:00,2,7.615,ACTIVE,217.35,354.07,60.006,1557082804,"201051344000417","174011545737251",18.19,35.00,0,332.43,387.44,140.3,133.5,0.654,1023468.6,1023468.6,27136,0,0,0,L,1122011218,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082816,445989.00
05/05/2019 15:00,2,7.635,ACTIVE,216.90,361.59,60.017,1557082804,"201051344000685","174011545737251",27.93,34.00,0,330.93,409.68,215.9,206.5,1.034,1283316.1,1283316.1,27150,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082817,445990.00
05/05/2019 15:00,2,7.723,ACTIVE,218.71,364.89,60.017,1557082804,"201051344000651","174011545737251",28.23,34.30,0,336.34,417.19,220.8,211.2,0.999,1276312.6,1276312.6,27116,0,0,0,L,1122011218,1,125.62,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082818,445991.00
05/05/2019 15:00,2,7.496,ACTIVE,218.48,362.79,60.012,1557082804,"201051344000594","174011545737251",28.49,44.30,0,332.73,414.19,216.2,206.7,0.968,1288572.6,1288572.6,50994,0,0,0,L,1122011218,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082819,445992.00
05/05/2019 15:00,2,7.455,ACTIVE,220.74,366.70,60.017,1557082804,"201051344000469","174011545737251",29.18,26.00,0,334.54,416.89,220.4,210.8,1.025,1268651.1,1268651.1,19243,0,0,0,L,1122011218,1,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082820,445993.00
05/05/2019 15:00,2,7.812,ACTIVE,218.71,363.69,60.006,1557082804,"201051344000585","174011545737251",28.65,32.60,0,336.94,418.39,226.5,216.7,1.043,1289720.3,1289720.3,27176,0,0,0,L,1122011218,1,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082820,445994.00
05/05/2019 15:00,2,7.512,ACTIVE,220.97,367.90,60.017,1557082804,"201051344000853","174011545737251",28.96,28.30,0,335.14,415.99,220.2,210.7,1.012,1292033.8,1292033.8,18843,0,0,0,L,1122011218,1,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082821,445995.00
05/05/2019 15:00,2,7.631,ACTIVE,216.90,363.69,60.022,1557082804,"201051344001145","174011545737251",28.35,33.50,0,330.03,415.69,219.0,209.5,1.003,1291569.2,1291569.2,27092,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082822,445996.00
05/05/2019 15:00,2,7.604,ACTIVE,217.80,363.09,60.017,1557082804,"201051344000438","174011545737251",28.17,38.00,0,336.34,414.79,216.9,207.4,0.999,1284659.2,1284659.2,27123,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082824,445997.00
05/05/2019 15:00,2,7.584,ACTIVE,218.26,362.79,60.012,1557082804,"201051344001135","174011545737251",28.69,36.00,0,333.63,415.69,220.3,210.8,0.986,1271504.7,1271504.7,27071,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082825,445998.00
05/05/2019 15:00,2,7.494,ACTIVE,220.74,367.90,60.022,1557082804,"201051344000983","174011545737251",28.78,29.80,0,334.24,415.69,218.3,208.8,1.021,1290019.9,1290019.9,18839,0,0,0,L,1122011218,1,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082826,445999.00
05/05/2019 15:00,2,7.570,ACTIVE,218.48,363.99,59.990,1557082804,"201051344001203","174011545737251",28.90,37.50,0,337.24,416.89,221.5,211.9,1.025,1279226.7,1279226.7,27131,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082827,446000.00
05/05/2019 15:00,2,7.582,ACTIVE,216.90,363.69,59.980,1557082804,"201051344001230","174011545737251",28.39,34.50,0,329.13,409.98,217.9,208.4,1.003,1275321.3,1275321.3,26963,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082828,446001.00
05/05/2019 15:00,2,7.689,ACTIVE,217.35,363.39,60.022,1557082804,"201051344000646","174011545737251",28.21,36.00,0,329.43,415.39,219.7,210.1,1.012,1268973.7,1268973.7,27105,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082828,446002.00
05/05/2019 15:00,2,7.564,ACTIVE,219.16,363.69,60.017,1557082804,"201051344000867","174011545737251",28.27,34.80,0,333.03,415.09,216.6,207.1,0.946,1267164.0,1267164.0,51034,0,0,0,L,1122011218,1,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082829,446003.00
05/05/2019 15:00,2,7.469,ACTIVE,219.39,364.29,60.028,1557082804,"201051344000633","174011545737251",28.41,36.80,0,334.24,415.39,214.7,205.3,0.986,1264548.2,1264548.2,51131,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082830,446004.00
05/05/2019 15:00,2,7.590,ACTIVE,217.35,361.89,60.049,1557082804,"201051344000955","174011545737251",28.35,38.40,0,330.03,409.68,217.9,208.4,1.012,1289131.3,1289131.3,27118,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082831,446005.00
05/05/2019 15:00,2,7.254,ACTIVE,220.06,363.69,60.017,1557082804,"201051344000648","174011545737251",28.98,30.80,0,335.74,415.09,212.9,203.6,0.977,1279684.4,1279684.4,50581,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082832,446006.00
05/05/2019 15:00,2,7.543,ACTIVE,220.29,365.80,60.028,1557082804,"201051344000645","174011545737251",28.39,29.50,0,335.14,414.79,216.6,207.2,0.977,1284649.3,1284649.3,50548,0,0,0,L,1122011218,1,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082833,446007.00
05/05/2019 15:00,2,7.473,ACTIVE,220.52,367.00,60.028,1557082804,"201051344000569","174011545737251",28.98,28.50,0,333.63,415.99,219.2,209.7,0.994,1300885.7,1300885.7,18754,0,0,0,L,1122011218,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082834,446008.00
05/05/2019 15:00,2,7.475,ACTIVE,220.29,371.81,60.028,1557082804,"179051228000119","174011545737251",29.08,33.50,0,341.45,420.80,220.1,210.5,1.039,87884.0,87884.0,18874,0,0,0,L,46974696,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557082835,446009.00
05/05/2019 15:15,2,7.209,ACTIVE,220.74,366.70,60.017,1557083704,"201051344000579","174011545737251",28.55,33.80,0,335.44,412.98,208.3,199.1,0.963,1300848.3,1300848.3,19203,0,0,0,L,1122011218,1,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083705,446010.00
05/05/2019 15:15,2,7.521,ACTIVE,218.71,362.79,60.012,1557083704,"201051344001025","174011545737251",28.53,39.00,0,336.94,415.09,217.2,207.7,0.955,1283372.2,1283372.2,27134,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083706,446011.00
05/05/2019 15:15,2,7.316,ACTIVE,218.93,365.19,60.006,1557083704,"201051344001093","174011545737251",28.47,32.40,0,336.94,414.79,210.8,201.6,0.959,1267008.4,1267008.4,27179,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083707,446012.00
05/05/2019 15:15,2,7.197,ACTIVE,220.52,364.29,60.017,1557083704,"201051344000458","174011545737251",28.59,33.00,0,335.44,413.29,208.3,199.1,0.972,1283763.3,1283763.3,18959,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083708,446013.00
05/05/2019 15:15,2,7.377,ACTIVE,217.58,362.19,59.985,1557083704,"201051344000890","174011545737251",28.21,38.20,0,330.93,409.08,210.6,201.3,0.968,1281776.6,1281776.6,27093,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083709,446014.00
05/05/2019 15:15,2,7.326,ACTIVE,220.52,358.58,60.017,1557083704,"201051344000988","174011545737251",18.55,26.30,0,337.24,390.74,137.7,131.0,0.632,988871.4,988871.4,19291,0,0,0,L,1122011218,1,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083710,446015.00
05/05/2019 15:15,2,7.336,ACTIVE,219.16,363.39,59.980,1557083704,"201051344000582","174011545737251",28.27,32.80,0,336.34,415.39,209.9,200.7,0.963,1260463.1,1260463.1,27066,0,0,0,L,1122011218,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083711,446016.00
05/05/2019 15:15,2,7.264,ACTIVE,219.16,362.79,60.028,1557083704,"201051344000868","174011545737251",28.80,27.50,0,337.24,415.09,211.8,202.5,0.955,1269059.7,1269059.7,51004,0,0,0,L,1122011218,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083712,446017.00
05/05/2019 15:15,2,7.186,ACTIVE,220.52,366.40,60.012,1557083704,"201051344000576","174011545737251",28.71,28.80,0,333.93,413.59,208.6,199.4,0.959,1287024.8,1287024.8,23052,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083713,446018.00
05/05/2019 15:15,2,7.182,ACTIVE,220.74,362.49,60.012,1557083704,"201051344001158","174011545737251",28.55,31.30,0,334.54,412.68,207.6,198.4,0.955,1263746.4,1263746.4,19269,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083714,446019.00
05/05/2019 15:15,2,6.969,ACTIVE,218.71,359.48,60.006,1557083704,"201051344000917","174011545737251",29.68,35.40,0,335.14,413.59,209.4,200.2,0.977,1276956.3,1276956.3,26986,0,0,0,L,1122011218,1,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083715,446020.00
05/05/2019 15:15,2,7.332,ACTIVE,218.03,354.97,60.012,1557083704,"201051344000417","174011545737251",18.31,35.00,0,333.93,386.53,136.1,129.4,0.632,1023501.6,1023501.6,27137,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083716,446021.00
05/05/2019 15:15,2,7.359,ACTIVE,217.35,361.59,59.985,1557083704,"201051344000685","174011545737251",28.09,34.00,0,331.23,408.48,209.2,200.0,1.008,1283367.1,1283367.1,27151,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083717,446022.00
05/05/2019 15:15,2,7.480,ACTIVE,219.16,364.29,59.996,1557083704,"201051344000651","174011545737251",28.21,33.80,0,336.64,415.39,213.7,204.3,0.963,1276364.6,1276364.6,27117,0,0,0,L,1122011218,1,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083718,446023.00
05/05/2019 15:15,2,7.271,ACTIVE,218.71,362.19,59.959,1557083704,"201051344000594","174011545737251",28.39,44.00,0,333.93,408.48,209.0,199.8,0.937,1288623.6,1288623.6,50995,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083718,446024.00
05/05/2019 15:15,2,7.248,ACTIVE,220.74,364.29,60.033,1557083704,"201051344000469","174011545737251",28.94,25.30,0,334.84,415.09,212.5,203.2,0.990,1268703.0,1268703.0,19244,0,0,0,L,1122011218,1,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083719,446025.00
05/05/2019 15:15,2,7.518,ACTIVE,219.16,363.09,59.990,1557083704,"201051344000585","174011545737251",28.84,32.00,0,336.94,415.99,219.6,210.0,1.021,1289773.8,1289773.8,27177,0,0,0,L,1122011218,1,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083720,446026.00
05/05/2019 15:15,2,7.195,ACTIVE,221.19,366.10,59.996,1557083704,"201051344000853","174011545737251",29.14,27.80,0,335.14,414.19,212.2,202.9,0.977,1292085.7,1292085.7,18844,0,0,0,L,1122011218,1,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083721,446027.00
05/05/2019 15:15,2,7.385,ACTIVE,217.80,363.39,60.001,1557083704,"201051344001145","174011545737251",28.43,32.80,0,331.83,412.08,212.6,203.3,0.981,1291620.9,1291620.9,27093,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083722,446028.00
05/05/2019 15:15,2,7.268,ACTIVE,218.48,363.99,59.969,1557083704,"201051344000438","174011545737251",28.55,37.50,0,336.94,412.98,210.1,200.8,0.972,1284710.3,1284710.3,27124,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083723,446029.00
05/05/2019 15:15,2,7.420,ACTIVE,218.71,362.49,59.996,1557083704,"201051344001135","174011545737251",28.45,35.20,0,336.04,413.89,213.8,204.4,0.963,1271556.8,1271556.8,27072,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083724,446030.00
05/05/2019 15:15,2,7.137,ACTIVE,220.52,362.49,59.990,1557083704,"201051344000983","174011545737251",29.18,29.00,0,335.14,414.49,210.8,201.5,0.986,1290071.4,1290071.4,18840,0,0,0,L,1122011218,1,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083725,446031.00
05/05/2019 15:15,2,7.412,ACTIVE,218.93,361.59,60.001,1557083704,"201051344001203","174011545737251",28.51,36.80,0,336.94,414.79,213.9,204.6,0.986,1279279.0,1279279.0,27132,0,0,0,L,1122011218,1,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083726,446032.00
05/05/2019 15:15,2,7.199,ACTIVE,217.35,361.89,60.001,1557083704,"201051344001230","174011545737251",28.96,33.50,0,328.52,408.48,211.1,201.8,0.977,1275372.7,1275372.7,26964,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083727,446033.00
05/05/2019 15:15,2,7.320,ACTIVE,217.58,362.19,60.001,1557083704,"201051344000646","174011545737251",28.75,35.60,0,328.82,413.29,213.0,203.7,0.977,1269025.5,1269025.5,27106,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083728,446034.00
05/05/2019 15:15,2,7.217,ACTIVE,219.39,361.59,60.006,1557083704,"201051344000867","174011545737251",28.67,35.20,0,337.24,412.08,209.4,200.2,0.919,1267215.1,1267215.1,51035,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083729,446035.00
05/05/2019 15:15,2,7.197,ACTIVE,219.39,364.29,60.001,1557083704,"201051344000633","174011545737251",28.51,35.40,0,336.34,413.29,207.8,198.6,0.981,1264598.9,1264598.9,51132,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083730,446036.00
05/05/2019 15:15,2,7.281,ACTIVE,217.58,360.99,60.001,1557083704,"201051344000955","174011545737251",28.65,38.00,0,330.93,410.88,211.1,201.9,0.977,1289182.7,1289182.7,27119,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083731,446037.00
05/05/2019 15:15,2,7.117,ACTIVE,219.84,364.29,59.990,1557083704,"201051344000648","174011545737251",28.57,30.30,0,335.44,414.19,205.9,196.8,0.946,1279734.7,1279734.7,50582,0,0,0,L,1122011218,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083732,446038.00
05/05/2019 15:15,2,7.258,ACTIVE,220.29,365.19,60.006,1557083704,"201051344000645","174011545737251",28.51,29.80,0,335.74,413.59,209.3,200.1,0.946,1284700.5,1284700.5,50549,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083733,446039.00
05/05/2019 15:15,2,7.135,ACTIVE,220.29,362.49,60.006,1557083704,"201051344000569","174011545737251",29.26,29.00,0,334.54,414.49,211.4,202.1,0.999,1300937.4,1300937.4,18755,0,0,0,L,1122011218,1,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083734,446040.00
05/05/2019 15:15,2,7.232,ACTIVE,220.52,370.30,59.996,1557083704,"179051228000119","174011545737251",29.00,33.00,0,342.05,416.89,212.4,203.1,0.999,87935.9,87935.9,18875,0,0,0,L,46974696,1,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557083735,446041.00
05/05/2019 15:30,2,6.895,ACTIVE,220.52,364.89,59.990,1557084604,"201051344000579","174011545737251",28.92,32.40,0,336.04,410.88,201.9,192.9,0.937,1300897.5,1300897.5,19204,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084605,446042.00
05/05/2019 15:30,2,7.180,ACTIVE,218.93,362.49,59.996,1557084604,"201051344001025","174011545737251",28.98,38.40,0,336.94,413.89,210.7,201.4,0.928,1283423.5,1283423.5,27135,0,0,0,L,1122011218,1,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084606,446043.00
05/05/2019 15:30,2,6.885,ACTIVE,219.16,363.39,59.996,1557084604,"201051344001093","174011545737251",29.28,30.80,0,336.64,413.29,204.2,195.2,0.924,1267058.1,1267058.1,27180,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084607,446044.00
05/05/2019 15:30,2,6.865,ACTIVE,220.29,363.09,59.996,1557084604,"201051344000458","174011545737251",29.04,31.80,0,335.44,410.88,202.0,193.0,0.937,1283812.5,1283812.5,18960,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084608,446045.00
05/05/2019 15:30,2,7.076,ACTIVE,217.80,361.29,59.996,1557084604,"201051344000890","174011545737251",28.57,37.00,0,330.63,410.88,204.7,195.7,0.946,1281826.4,1281826.4,27094,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084609,446046.00
05/05/2019 15:30,2,6.955,ACTIVE,220.52,358.88,60.001,1557084604,"201051344000988","174011545737251",18.94,25.50,0,336.64,389.84,133.4,126.8,0.614,988903.8,988903.8,19292,0,0,0,L,1122011218,1,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084610,446047.00
05/05/2019 15:30,2,7.029,ACTIVE,219.39,363.09,59.969,1557084604,"201051344000582","174011545737251",28.67,32.00,0,336.64,414.19,203.7,194.7,0.932,1260512.7,1260512.7,27067,0,0,0,L,1122011218,1,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084611,446048.00
05/05/2019 15:30,2,6.963,ACTIVE,219.16,363.09,59.996,1557084604,"201051344000868","174011545737251",29.00,26.50,0,337.84,412.98,204.5,195.4,0.928,1269109.7,1269109.7,51005,0,0,0,L,1122011218,1,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084612,446049.00
05/05/2019 15:30,2,6.848,ACTIVE,220.52,365.19,59.996,1557084604,"201051344000576","174011545737251",29.08,27.80,0,334.84,411.78,201.7,192.7,0.928,1287074.1,1287074.1,23053,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084613,446050.00
05/05/2019 15:30,2,6.941,ACTIVE,220.52,363.39,59.996,1557084604,"201051344001158","174011545737251",28.57,29.00,0,334.84,410.88,200.7,191.8,0.924,1263795.4,1263795.4,19270,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084614,446051.00
05/05/2019 15:30,2,6.975,ACTIVE,218.93,363.09,60.017,1557084604,"201051344000917","174011545737251",29.16,34.50,0,336.04,412.38,205.9,196.8,0.963,1277006.5,1277006.5,26987,0,0,0,L,1122011218,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084614,446052.00
05/05/2019 15:30,2,7.033,ACTIVE,218.03,354.67,59.964,1557084604,"201051344000417","174011545737251",18.53,33.50,0,332.73,388.34,131.9,125.4,0.610,1023533.6,1023533.6,27138,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084615,446053.00
05/05/2019 15:30,2,7.105,ACTIVE,217.80,361.89,59.975,1557084604,"201051344000685","174011545737251",28.21,32.80,0,330.63,410.28,203.0,194.0,0.972,1283416.5,1283416.5,27152,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084616,446054.00
05/05/2019 15:30,2,7.145,ACTIVE,219.61,365.49,59.996,1557084604,"201051344000651","174011545737251",28.67,33.00,0,335.44,413.29,207.5,198.4,0.937,1276415.2,1276415.2,27118,0,0,0,L,1122011218,1,126.07,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084617,446055.00
05/05/2019 15:30,2,6.906,ACTIVE,218.48,361.89,60.006,1557084604,"201051344000594","174011545737251",28.84,42.50,0,332.73,406.07,201.7,192.8,0.897,1288672.8,1288672.8,50996,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084618,446056.00
05/05/2019 15:30,2,6.883,ACTIVE,220.74,363.69,60.006,1557084604,"201051344000469","174011545737251",29.34,24.30,0,335.44,412.98,204.6,195.5,0.955,1268752.9,1268752.9,19245,0,0,0,L,1122011218,1,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084619,446057.00
05/05/2019 15:30,2,7.197,ACTIVE,219.39,364.29,60.006,1557084604,"201051344000585","174011545737251",29.14,31.00,0,336.34,414.49,212.3,203.0,0.986,1289825.7,1289825.7,27178,0,0,0,L,1122011218,1,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084620,446058.00
05/05/2019 15:30,2,6.838,ACTIVE,220.97,366.70,60.001,1557084604,"201051344000853","174011545737251",29.56,26.80,0,334.54,411.78,204.6,195.5,0.941,1292135.7,1292135.7,18845,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084621,446059.00
05/05/2019 15:30,2,7.066,ACTIVE,217.80,360.69,60.001,1557084604,"201051344001145","174011545737251",28.78,31.80,0,330.93,411.78,206.0,196.9,0.955,1291671.1,1291671.1,27094,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084622,446060.00
05/05/2019 15:30,2,7.059,ACTIVE,218.71,361.59,59.985,1557084604,"201051344000438","174011545737251",28.45,36.50,0,337.24,412.08,203.3,194.3,0.937,1284759.9,1284759.9,27125,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084623,446061.00
05/05/2019 15:30,2,7.123,ACTIVE,218.93,363.09,59.990,1557084604,"201051344001135","174011545737251",28.61,34.50,0,333.33,412.98,206.2,197.1,0.924,1271607.2,1271607.2,27073,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084624,446062.00
05/05/2019 15:30,2,6.900,ACTIVE,220.52,365.80,60.001,1557084604,"201051344000983","174011545737251",29.08,27.50,0,335.44,412.68,203.2,194.2,0.941,1290121.1,1290121.1,18841,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084625,446063.00
