ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 15:30,2,7.072,ACTIVE,219.16,363.69,59.990,1557084604,"201051344001203","174011545737251",28.94,35.80,0,337.24,413.29,207.2,198.1,0.955,1279329.6,1279329.6,27133,0,0,0,L,1122011218,1,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084626,446064.00
05/05/2019 15:30,2,7.000,ACTIVE,217.80,361.59,59.996,1557084604,"201051344001230","174011545737251",28.86,32.80,0,329.73,407.27,204.6,195.5,0.932,1275422.6,1275422.6,26965,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084627,446065.00
05/05/2019 15:30,2,7.045,ACTIVE,218.03,363.39,60.017,1557084604,"201051344000646","174011545737251",28.86,34.80,0,329.13,412.68,205.9,196.9,0.946,1269075.8,1269075.8,27107,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084628,446066.00
05/05/2019 15:30,2,6.883,ACTIVE,219.39,361.29,59.996,1557084604,"201051344000867","174011545737251",28.98,34.30,0,337.24,409.68,202.0,193.0,0.879,1267264.4,1267264.4,51036,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084629,446067.00
05/05/2019 15:30,2,6.916,ACTIVE,219.16,363.39,59.996,1557084604,"201051344000633","174011545737251",28.67,34.00,0,335.74,411.78,200.6,191.7,0.941,1264647.8,1264647.8,51133,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084630,446068.00
05/05/2019 15:30,2,6.957,ACTIVE,218.03,359.78,60.001,1557084604,"201051344000955","174011545737251",28.88,36.00,0,330.63,410.58,203.3,194.3,0.946,1289232.4,1289232.4,27120,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084631,446069.00
05/05/2019 15:30,2,6.734,ACTIVE,219.84,363.09,60.017,1557084604,"201051344000648","174011545737251",29.10,28.00,0,336.34,412.08,198.4,189.6,0.888,1279783.2,1279783.2,50583,0,0,0,L,1122011218,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084632,446070.00
05/05/2019 15:30,2,6.889,ACTIVE,220.29,364.89,60.001,1557084604,"201051344000645","174011545737251",28.94,28.80,0,336.04,411.18,201.9,192.9,0.893,1284749.9,1284749.9,50550,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084633,446071.00
05/05/2019 15:30,2,6.891,ACTIVE,220.29,365.80,59.990,1557084604,"201051344000569","174011545737251",29.22,27.80,0,335.44,412.98,203.8,194.7,0.937,1300987.1,1300987.1,18756,0,0,0,L,1122011218,1,124.49,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084634,446072.00
05/05/2019 15:30,2,6.914,ACTIVE,220.29,371.21,59.990,1557084604,"179051228000119","174011545737251",29.26,32.20,0,341.45,415.99,204.9,195.9,0.968,87985.9,87985.9,18876,0,0,0,L,46974696,1,124.94,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557084635,446073.00
05/05/2019 15:45,2,6.533,ACTIVE,220.06,365.19,60.006,1557085504,"201051344000579","174011545737251",29.36,30.50,0,336.64,409.08,194.2,185.6,0.915,1300944.6,1300944.6,19205,0,0,0,L,1122011218,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085505,446074.00
05/05/2019 15:45,2,6.801,ACTIVE,218.71,360.08,60.001,1557085504,"201051344001025","174011545737251",29.46,37.00,0,337.24,409.68,202.9,193.9,0.902,1283472.7,1283472.7,27136,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085506,446075.00
05/05/2019 15:45,2,6.592,ACTIVE,218.71,361.59,60.033,1557085504,"201051344001093","174011545737251",29.34,30.50,0,336.64,409.98,195.9,187.2,0.888,1267105.7,1267105.7,27181,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085507,446076.00
05/05/2019 15:45,2,6.504,ACTIVE,219.84,361.89,60.028,1557085504,"201051344000458","174011545737251",29.50,30.30,0,332.43,411.48,194.1,185.4,0.906,1283859.7,1283859.7,18961,0,0,0,L,1122011218,1,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085508,446077.00
05/05/2019 15:45,2,6.729,ACTIVE,217.58,359.48,60.012,1557085504,"201051344000890","174011545737251",28.90,35.80,0,330.93,404.87,196.9,188.1,0.910,1281874.2,1281874.2,27095,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085509,446078.00
05/05/2019 15:45,2,6.664,ACTIVE,220.06,358.58,60.001,1557085504,"201051344000988","174011545737251",19.02,24.80,0,336.64,388.64,128.4,122.0,0.601,988934.8,988934.8,19293,0,0,0,L,1122011218,1,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085510,446079.00
05/05/2019 15:45,2,6.727,ACTIVE,219.16,363.09,60.001,1557085504,"201051344000582","174011545737251",28.80,30.50,0,336.94,411.18,196.1,187.4,0.906,1260560.3,1260560.3,27068,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085511,446080.00
05/05/2019 15:45,2,6.553,ACTIVE,218.71,361.59,60.006,1557085504,"201051344000868","174011545737251",29.64,25.00,0,337.24,410.58,196.8,188.0,0.888,1269157.4,1269157.4,51006,0,0,0,L,1122011218,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085512,446081.00
05/05/2019 15:45,2,6.361,ACTIVE,220.06,362.49,59.969,1557085504,"201051344000576","174011545737251",30.06,26.30,0,335.44,409.08,193.4,184.8,0.884,1287121.1,1287121.1,23054,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085513,446082.00
05/05/2019 15:45,2,6.551,ACTIVE,220.29,363.99,60.017,1557085504,"201051344001158","174011545737251",29.12,28.30,0,336.34,408.48,193.2,184.5,0.893,1263842.3,1263842.3,19271,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085514,446083.00
05/05/2019 15:45,2,6.691,ACTIVE,218.71,361.89,60.017,1557085504,"201051344000917","174011545737251",29.28,33.80,0,335.74,409.38,198.3,189.5,0.919,1277054.6,1277054.6,26988,0,0,0,L,1122011218,1,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085515,446084.00
05/05/2019 15:45,2,6.674,ACTIVE,217.80,354.37,60.054,1557085504,"201051344000417","174011545737251",18.83,32.20,0,334.54,383.83,127.2,120.9,0.601,1023564.3,1023564.3,27139,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085515,446085.00
05/05/2019 15:45,2,6.736,ACTIVE,217.58,360.38,60.017,1557085504,"201051344000685","174011545737251",28.67,32.20,0,333.03,404.57,195.6,186.8,0.941,1283464.0,1283464.0,27153,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085516,446086.00
05/05/2019 15:45,2,6.789,ACTIVE,219.16,360.99,60.006,1557085504,"201051344000651","174011545737251",29.10,32.20,0,337.24,410.88,200.1,191.2,0.893,1276463.7,1276463.7,27119,0,0,0,L,1122011218,1,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085517,446087.00
05/05/2019 15:45,2,6.518,ACTIVE,218.03,360.99,60.012,1557085504,"201051344000594","174011545737251",29.44,40.80,0,330.93,404.57,194.2,185.5,0.866,1288720.0,1288720.0,50997,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085518,446088.00
05/05/2019 15:45,2,6.547,ACTIVE,220.06,362.49,60.017,1557085504,"201051344000469","174011545737251",29.62,24.00,0,335.14,410.28,196.4,187.7,0.910,1268800.7,1268800.7,19246,0,0,0,L,1122011218,1,124.49,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085519,446089.00
05/05/2019 15:45,2,6.963,ACTIVE,218.93,362.49,60.012,1557085504,"201051344000585","174011545737251",29.10,29.80,0,337.24,411.78,205.2,196.1,0.932,1289875.5,1289875.5,27179,0,0,0,L,1122011218,1,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085520,446090.00
05/05/2019 15:45,2,6.492,ACTIVE,220.29,363.99,60.006,1557085504,"201051344000853","174011545737251",29.98,26.50,0,332.73,410.28,197.0,188.3,0.906,1292183.6,1292183.6,18846,0,0,0,L,1122011218,1,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085521,446091.00
05/05/2019 15:45,2,6.756,ACTIVE,217.58,360.38,59.985,1557085504,"201051344001145","174011545737251",29.02,30.80,0,332.73,407.87,198.5,189.7,0.910,1291719.3,1291719.3,27095,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085522,446092.00
05/05/2019 15:45,2,6.646,ACTIVE,218.48,360.69,60.022,1557085504,"201051344000438","174011545737251",29.14,34.80,0,337.54,408.48,196.2,187.4,0.906,1284807.5,1284807.5,27126,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085523,446093.00
05/05/2019 15:45,2,6.664,ACTIVE,218.71,360.69,59.996,1557085504,"201051344001135","174011545737251",29.50,32.80,0,336.94,409.08,199.0,190.2,0.897,1271655.5,1271655.5,27074,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085524,446094.00
05/05/2019 15:45,2,6.484,ACTIVE,220.06,363.99,60.017,1557085504,"201051344000983","174011545737251",29.82,26.80,0,336.34,409.98,195.8,187.0,0.915,1290168.6,1290168.6,18842,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085525,446095.00
05/05/2019 15:45,2,6.725,ACTIVE,218.93,360.38,60.017,1557085504,"201051344001203","174011545737251",29.30,34.80,0,338.14,410.88,199.5,190.6,0.928,1279378.0,1279378.0,27134,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085526,446096.00
05/05/2019 15:45,2,6.645,ACTIVE,217.35,358.28,60.022,1557085504,"201051344001230","174011545737251",29.24,31.80,0,329.73,404.57,196.7,187.9,0.919,1275470.3,1275470.3,26966,0,0,0,L,1122011218,1,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085527,446097.00
05/05/2019 15:45,2,6.758,ACTIVE,217.58,360.38,60.022,1557085504,"201051344000646","174011545737251",29.04,33.50,0,330.63,407.57,198.7,189.8,0.919,1269124.0,1269124.0,27108,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085528,446098.00
05/05/2019 15:45,2,6.525,ACTIVE,218.71,360.38,60.022,1557085504,"201051344000867","174011545737251",29.40,34.30,0,336.34,407.57,194.2,185.6,0.849,1267311.6,1267311.6,51037,0,0,0,L,1122011218,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085529,446099.00
05/05/2019 15:45,2,6.502,ACTIVE,218.93,362.49,60.022,1557085504,"201051344000633","174011545737251",29.36,32.40,0,334.24,409.08,193.3,184.7,0.915,1264694.7,1264694.7,51134,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085530,446100.00
05/05/2019 15:45,2,6.625,ACTIVE,217.58,359.78,60.017,1557085504,"201051344000955","174011545737251",29.26,35.40,0,331.23,403.97,196.3,187.6,0.910,1289280.1,1289280.1,27121,0,0,0,L,1122011218,1,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085531,446101.00
05/05/2019 15:45,2,6.389,ACTIVE,219.39,361.59,60.043,1557085504,"201051344000648","174011545737251",29.50,27.80,0,336.94,409.68,190.9,182.4,0.875,1279829.6,1279829.6,50584,0,0,0,L,1122011218,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085532,446102.00
05/05/2019 15:45,2,6.574,ACTIVE,219.61,359.78,60.065,1557085504,"201051344000645","174011545737251",29.14,27.80,0,337.24,408.78,194.1,185.4,0.875,1284797.0,1284797.0,50551,0,0,0,L,1122011218,1,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085533,446103.00
05/05/2019 15:45,2,6.555,ACTIVE,219.61,361.89,60.017,1557085504,"201051344000569","174011545737251",29.52,27.30,0,335.74,410.28,195.9,187.2,0.879,1301034.9,1301034.9,18757,0,0,0,L,1122011218,1,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085534,446104.00
05/05/2019 15:45,2,6.521,ACTIVE,219.84,368.50,60.022,1557085504,"179051228000119","174011545737251",29.84,31.50,0,337.24,411.18,197.0,188.2,0.928,88033.8,88033.8,18877,0,0,0,L,46974696,1,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557085535,446105.00
05/05/2019 16:00,2,6.281,ACTIVE,219.84,361.89,60.006,1557086404,"201051344000579","174011545737251",29.02,30.00,0,336.94,406.97,184.6,176.2,0.857,1300989.8,1300989.8,19206,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086406,446106.00
05/05/2019 16:00,2,6.529,ACTIVE,218.71,359.78,59.969,1557086404,"201051344001025","174011545737251",29.32,34.80,0,333.33,406.67,193.7,185.0,0.862,1283520.0,1283520.0,27137,0,0,0,L,1122011218,1,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086406,446107.00
05/05/2019 16:00,2,6.213,ACTIVE,218.71,360.69,60.017,1557086404,"201051344001093","174011545737251",29.64,28.50,0,337.24,406.67,186.3,177.9,0.844,1267151.3,1267151.3,27182,0,0,0,L,1122011218,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086407,446108.00
05/05/2019 16:00,2,6.189,ACTIVE,219.61,359.78,60.012,1557086404,"201051344000458","174011545737251",29.40,29.50,0,336.34,409.08,184.2,175.8,0.853,1283904.8,1283904.8,18962,0,0,0,L,1122011218,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086408,446109.00
05/05/2019 16:00,2,6.336,ACTIVE,217.58,359.78,60.028,1557086404,"201051344000890","174011545737251",29.24,34.00,0,330.63,402.77,187.7,179.2,0.866,1281920.1,1281920.1,27096,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086409,446110.00
05/05/2019 16:00,2,6.264,ACTIVE,219.61,355.28,60.001,1557086404,"201051344000988","174011545737251",19.20,24.00,0,337.24,387.44,121.9,115.8,0.561,988964.4,988964.4,19294,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086410,446111.00
05/05/2019 16:00,2,6.342,ACTIVE,219.16,360.69,60.017,1557086404,"201051344000582","174011545737251",29.06,29.50,0,332.73,408.18,186.5,178.1,0.849,1260606.0,1260606.0,27069,0,0,0,L,1122011218,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086411,446112.00
05/05/2019 16:00,2,6.174,ACTIVE,218.26,360.38,60.012,1557086404,"201051344000868","174011545737251",29.76,24.00,0,336.94,406.67,186.0,177.6,0.849,1269203.0,1269203.0,51007,0,0,0,L,1122011218,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086412,446113.00
05/05/2019 16:00,2,6.127,ACTIVE,219.61,363.99,60.001,1557086404,"201051344000576","174011545737251",29.60,26.00,0,336.04,406.97,183.7,175.3,0.844,1287166.0,1287166.0,23055,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086413,446114.00
05/05/2019 16:00,2,6.129,ACTIVE,219.84,361.89,60.012,1557086404,"201051344001158","174011545737251",29.52,26.80,0,336.94,406.97,183.3,175.0,0.844,1263887.1,1263887.1,19272,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086414,446115.00
05/05/2019 16:00,2,6.355,ACTIVE,218.71,360.08,59.990,1557086404,"201051344000917","174011545737251",29.36,32.40,0,336.04,405.77,188.9,180.4,0.879,1277100.8,1277100.8,26989,0,0,0,L,1122011218,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086415,446116.00
05/05/2019 16:00,2,6.318,ACTIVE,217.80,353.47,60.006,1557086404,"201051344000417","174011545737251",18.91,31.50,0,333.33,382.03,121.0,114.9,0.570,1023593.8,1023593.8,27140,0,0,0,L,1122011218,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086416,446117.00
05/05/2019 16:00,2,6.314,ACTIVE,217.35,359.48,60.022,1557086404,"201051344000685","174011545737251",28.98,30.50,0,331.53,402.16,185.4,177.1,0.893,1283509.4,1283509.4,27154,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086417,446118.00
05/05/2019 16:00,2,6.414,ACTIVE,218.93,360.69,60.001,1557086404,"201051344000651","174011545737251",29.16,30.30,0,337.84,408.18,189.4,180.9,0.857,1276510.2,1276510.2,27120,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086418,446119.00
05/05/2019 16:00,2,6.172,ACTIVE,217.80,357.68,60.006,1557086404,"201051344000594","174011545737251",29.36,40.00,0,330.93,401.26,183.6,175.3,0.826,1288765.1,1288765.1,50998,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086418,446120.00
05/05/2019 16:00,2,6.115,ACTIVE,219.84,361.59,59.996,1557086404,"201051344000469","174011545737251",29.88,22.80,0,336.34,408.48,185.2,176.8,0.879,1268846.3,1268846.3,19247,0,0,0,L,1122011218,1,124.27,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086419,446121.00
05/05/2019 16:00,2,6.480,ACTIVE,218.93,359.78,59.975,1557086404,"201051344000585","174011545737251",29.68,28.50,0,336.04,409.68,194.8,186.1,0.897,1289923.3,1289923.3,27180,0,0,0,L,1122011218,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086420,446122.00
05/05/2019 16:00,2,6.150,ACTIVE,220.29,360.99,60.001,1557086404,"201051344000853","174011545737251",29.86,25.30,0,336.04,406.67,185.8,177.4,0.879,1292229.3,1292229.3,18847,0,0,0,L,1122011218,1,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086421,446123.00
05/05/2019 16:00,2,6.352,ACTIVE,217.35,358.58,60.001,1557086404,"201051344001145","174011545737251",29.32,29.30,0,331.53,403.07,188.7,180.2,0.871,1291765.6,1291765.6,27096,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086422,446124.00
05/05/2019 16:00,2,6.232,ACTIVE,218.26,358.88,60.028,1557086404,"201051344000438","174011545737251",29.44,33.80,0,333.33,405.47,185.8,177.4,0.857,1284853.1,1284853.1,27127,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086423,446125.00
05/05/2019 16:00,2,6.383,ACTIVE,218.48,358.28,60.049,1557086404,"201051344001135","174011545737251",29.20,32.20,0,331.83,405.77,188.7,180.2,0.844,1271701.9,1271701.9,27075,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086425,446126.00
05/05/2019 16:00,2,6.082,ACTIVE,219.84,361.59,60.028,1557086404,"201051344000983","174011545737251",30.08,26.30,0,337.54,408.48,185.2,176.8,0.862,1290214.1,1290214.1,18843,0,0,0,L,1122011218,1,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086425,446127.00
05/05/2019 16:00,2,6.367,ACTIVE,218.71,359.18,60.001,1557086404,"201051344001203","174011545737251",29.40,33.00,0,338.44,406.97,189.7,181.1,0.875,1279424.4,1279424.4,27135,0,0,0,L,1122011218,1,125.62,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086426,446128.00
05/05/2019 16:00,2,6.285,ACTIVE,217.35,359.48,60.001,1557086404,"201051344001230","174011545737251",29.36,30.00,0,330.33,402.77,186.8,178.4,0.879,1275516.0,1275516.0,26967,0,0,0,L,1122011218,1,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086427,446129.00
05/05/2019 16:00,2,6.402,ACTIVE,217.35,359.18,59.996,1557086404,"201051344000646","174011545737251",29.10,32.00,0,329.43,404.27,188.7,180.2,0.875,1269170.2,1269170.2,27109,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086428,446130.00
05/05/2019 16:00,2,6.123,ACTIVE,218.48,357.98,59.985,1557086404,"201051344000867","174011545737251",29.76,33.30,0,337.54,403.07,184.6,176.2,0.804,1267356.6,1267356.6,51038,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086429,446131.00
05/05/2019 16:00,2,6.158,ACTIVE,218.71,360.99,59.996,1557086404,"201051344000633","174011545737251",29.50,30.80,0,335.44,406.97,183.9,175.6,0.871,1264739.6,1264739.6,51135,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086430,446132.00
05/05/2019 16:00,2,6.205,ACTIVE,217.58,360.38,60.017,1557086404,"201051344000955","174011545737251",29.72,33.30,0,331.23,401.86,186.8,178.4,0.866,1289325.6,1289325.6,27122,0,0,0,L,1122011218,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086431,446133.00
05/05/2019 16:00,2,5.996,ACTIVE,218.93,359.78,60.001,1557086404,"201051344000648","174011545737251",29.84,26.30,0,338.14,406.97,181.1,172.9,0.835,1279873.9,1279873.9,50585,0,0,0,L,1122011218,1,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086432,446134.00
05/05/2019 16:00,2,6.168,ACTIVE,219.39,360.69,60.001,1557086404,"201051344000645","174011545737251",29.56,26.00,0,338.14,407.27,184.6,176.3,0.831,1284842.1,1284842.1,50552,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086433,446135.00
05/05/2019 16:00,2,6.213,ACTIVE,219.16,361.59,60.012,1557086404,"201051344000569","174011545737251",29.62,26.00,0,336.94,407.87,186.3,177.9,0.857,1301080.4,1301080.4,18758,0,0,0,L,1122011218,1,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086435,446136.00
05/05/2019 16:00,2,6.127,ACTIVE,219.61,367.00,60.001,1557086404,"179051228000119","174011545737251",30.16,30.80,0,336.94,408.18,187.0,178.6,0.884,88048.6,88048.6,18878,0,0,0,L,46974696,1,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557086436,446137.00
05/05/2019 16:15,2,5.746,ACTIVE,219.61,359.48,59.975,1557087304,"201051344000579","174011545737251",29.62,28.30,0,338.44,404.87,172.2,164.3,0.795,1301032.3,1301032.3,19207,0,0,0,L,1122011218,1,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087305,446138.00
05/05/2019 16:15,2,6.078,ACTIVE,218.93,359.18,59.959,1557087304,"201051344001025","174011545737251",29.50,32.80,0,337.24,408.78,181.5,173.3,0.804,1283564.6,1283564.6,27138,0,0,0,L,1122011218,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087306,446139.00
05/05/2019 16:15,2,5.799,ACTIVE,219.16,360.38,59.959,1557087304,"201051344001093","174011545737251",29.70,28.00,0,336.94,408.48,174.4,166.5,0.778,1267194.2,1267194.2,27183,0,0,0,L,1122011218,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087307,446140.00
05/05/2019 16:15,2,5.793,ACTIVE,219.39,358.88,59.975,1557087304,"201051344000458","174011545737251",29.42,28.30,0,338.74,403.97,172.6,164.6,0.791,1283947.2,1283947.2,18963,0,0,0,L,1122011218,1,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087308,446141.00
05/05/2019 16:15,2,5.971,ACTIVE,218.03,357.98,59.975,1557087304,"201051344000890","174011545737251",29.22,32.60,0,331.23,409.08,176.7,168.6,0.804,1281963.4,1281963.4,27097,0,0,0,L,1122011218,1,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087309,446142.00
05/05/2019 16:15,2,5.871,ACTIVE,219.61,355.58,59.996,1557087304,"201051344000988","174011545737251",19.24,23.00,0,338.74,385.63,114.5,108.6,0.530,988992.3,988992.3,19295,0,0,0,L,1122011218,1,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087309,446143.00
05/05/2019 16:15,2,6.004,ACTIVE,219.39,359.48,59.980,1557087304,"201051344000582","174011545737251",28.98,28.80,0,336.04,405.17,176.3,168.2,0.809,1260649.1,1260649.1,27070,0,0,0,L,1122011218,1,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087310,446144.00
05/05/2019 16:15,2,5.781,ACTIVE,218.48,357.38,59.985,1557087304,"201051344000868","174011545737251",29.80,23.80,0,334.54,399.76,174.3,166.3,0.791,1269245.8,1269245.8,51008,0,0,0,L,1122011218,1,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087311,446145.00
05/05/2019 16:15,2,5.736,ACTIVE,219.39,360.08,59.969,1557087304,"201051344000576","174011545737251",29.64,25.30,0,338.14,404.27,172.2,164.3,0.795,1287208.2,1287208.2,23056,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087312,446146.00
05/05/2019 16:15,2,5.760,ACTIVE,219.61,359.78,59.980,1557087304,"201051344001158","174011545737251",29.56,26.00,0,337.84,404.57,172.3,164.4,0.795,1263929.3,1263929.3,19273,0,0,0,L,1122011218,1,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087313,446147.00
05/05/2019 16:15,2,6.029,ACTIVE,219.16,357.98,59.985,1557087304,"201051344000917","174011545737251",29.28,32.00,0,336.64,403.37,178.8,170.6,0.822,1277144.5,1277144.5,26990,0,0,0,L,1122011218,1,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087314,446148.00
05/05/2019 16:15,2,5.855,ACTIVE,218.26,352.27,59.969,1557087304,"201051344000417","174011545737251",19.30,30.30,0,333.03,382.63,114.5,108.6,0.521,1023621.6,1023621.6,27141,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087315,446149.00
05/05/2019 16:15,2,5.961,ACTIVE,217.80,358.28,59.985,1557087304,"201051344000685","174011545737251",29.38,30.00,0,332.13,402.77,177.3,169.2,0.857,1283552.5,1283552.5,27155,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087316,446150.00
05/05/2019 16:15,2,5.998,ACTIVE,219.39,359.18,59.990,1557087304,"201051344000651","174011545737251",29.60,30.00,0,337.54,404.57,179.8,171.6,0.813,1276554.1,1276554.1,27121,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087317,446151.00
05/05/2019 16:15,2,5.816,ACTIVE,217.80,357.08,59.980,1557087304,"201051344000594","174011545737251",29.44,38.00,0,330.63,398.56,173.3,165.4,0.773,1288807.6,1288807.6,50999,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087318,446152.00
05/05/2019 16:15,2,5.773,ACTIVE,219.61,360.08,60.001,1557087304,"201051344000469","174011545737251",29.88,22.50,0,337.84,405.17,174.7,166.7,0.822,1268889.1,1268889.1,19248,0,0,0,L,1122011218,1,124.27,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087319,446153.00
05/05/2019 16:15,2,6.166,ACTIVE,219.39,360.08,59.975,1557087304,"201051344000585","174011545737251",29.66,27.80,0,337.24,409.68,185.3,176.9,0.831,1289968.6,1289968.6,27181,0,0,0,L,1122011218,1,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087320,446154.00
05/05/2019 16:15,2,5.816,ACTIVE,220.06,360.38,59.980,1557087304,"201051344000853","174011545737251",29.80,25.00,0,335.44,404.87,175.5,167.5,0.813,1292272.3,1292272.3,18848,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087321,446155.00
05/05/2019 16:15,2,6.020,ACTIVE,218.26,357.98,59.964,1557087304,"201051344001145","174011545737251",29.34,28.30,0,331.53,405.47,178.8,170.7,0.818,1291809.3,1291809.3,27097,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087322,446156.00
05/05/2019 16:15,2,5.951,ACTIVE,218.93,360.69,59.938,1557087304,"201051344000438","174011545737251",29.26,32.80,0,334.24,403.07,176.4,168.3,0.813,1284896.3,1284896.3,27128,0,0,0,L,1122011218,1,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087323,446157.00
05/05/2019 16:15,2,5.988,ACTIVE,218.93,357.98,59.985,1557087304,"201051344001135","174011545737251",29.48,32.20,0,333.93,402.16,178.9,170.7,0.791,1271745.6,1271745.6,27076,0,0,0,L,1122011218,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087324,446158.00
05/05/2019 16:15,2,5.740,ACTIVE,219.61,359.48,59.964,1557087304,"201051344000983","174011545737251",30.02,25.50,0,338.14,404.57,174.4,166.5,0.809,1290256.8,1290256.8,18844,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087325,446159.00
05/05/2019 16:15,2,6.057,ACTIVE,218.93,358.58,59.980,1557087304,"201051344001203","174011545737251",29.14,32.00,0,337.84,409.08,178.7,170.5,0.826,1279468.2,1279468.2,27136,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087326,446160.00
05/05/2019 16:15,2,5.893,ACTIVE,217.80,357.08,59.980,1557087304,"201051344001230","174011545737251",29.58,28.50,0,331.23,404.27,176.5,168.4,0.835,1275559.2,1275559.2,26968,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087327,446161.00
05/05/2019 16:15,2,5.949,ACTIVE,218.03,357.68,59.959,1557087304,"201051344000646","174011545737251",29.62,31.00,0,330.33,403.67,178.4,170.3,0.822,1269213.9,1269213.9,27110,0,0,0,L,1122011218,1,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087328,446162.00
05/05/2019 16:15,2,5.746,ACTIVE,218.48,357.68,59.975,1557087304,"201051344000867","174011545737251",29.70,32.80,0,336.94,397.35,172.9,165.0,0.756,1267399.0,1267399.0,51039,0,0,0,L,1122011218,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087329,446163.00
05/05/2019 16:15,2,5.777,ACTIVE,218.71,358.58,60.001,1557087304,"201051344000633","174011545737251",29.46,30.30,0,337.24,401.86,172.5,164.6,0.809,1264781.8,1264781.8,51136,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087330,446164.00
05/05/2019 16:15,2,5.881,ACTIVE,218.03,356.18,59.964,1557087304,"201051344000955","174011545737251",29.46,32.00,0,330.63,401.26,175.3,167.3,0.822,1289368.7,1289368.7,27123,0,0,0,L,1122011218,1,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087331,446165.00
05/05/2019 16:15,2,5.684,ACTIVE,219.16,358.58,59.953,1557087304,"201051344000648","174011545737251",29.50,25.50,0,337.84,403.97,169.9,162.1,0.782,1279915.5,1279915.5,50586,0,0,0,L,1122011218,1,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087332,446166.00
05/05/2019 16:15,2,5.828,ACTIVE,219.39,358.88,59.980,1557087304,"201051344000645","174011545737251",29.28,25.30,0,339.04,404.27,172.7,164.8,0.782,1284884.4,1284884.4,50553,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087333,446167.00
05/05/2019 16:15,2,5.822,ACTIVE,219.39,359.48,59.980,1557087304,"201051344000569","174011545737251",29.58,25.30,0,337.54,404.27,174.4,166.4,0.804,1301123.2,1301123.2,18759,0,0,0,L,1122011218,1,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087334,446168.00
05/05/2019 16:15,2,5.742,ACTIVE,219.39,366.40,59.985,1557087304,"179051228000119","174011545737251",30.18,29.50,0,336.34,403.97,175.6,167.5,0.826,88091.6,88091.6,18879,0,0,0,L,46974696,1,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557087335,446169.00
05/05/2019 16:30,2,5.396,ACTIVE,219.16,357.98,60.038,1557088204,"201051344000579","174011545737251",29.42,27.80,0,338.14,401.26,160.8,153.3,0.747,1301072.0,1301072.0,19208,0,0,0,L,1122011218,1,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088206,446170.00
05/05/2019 16:30,2,5.697,ACTIVE,218.71,357.08,60.017,1557088204,"201051344001025","174011545737251",29.42,32.80,0,333.33,397.66,169.8,162.0,0.751,1283606.6,1283606.6,27139,0,0,0,L,1122011218,1,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088207,446171.00
05/05/2019 16:30,2,5.396,ACTIVE,218.71,358.58,59.996,1557088204,"201051344001093","174011545737251",29.74,27.80,0,334.24,400.06,162.4,154.9,0.738,1267234.4,1267234.4,27184,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088208,446172.00
05/05/2019 16:30,2,5.301,ACTIVE,218.93,357.68,59.996,1557088204,"201051344000458","174011545737251",29.84,27.50,0,338.14,398.86,160.1,152.6,0.747,1283986.8,1283986.8,18964,0,0,0,L,1122011218,1,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088209,446173.00
05/05/2019 16:30,2,5.516,ACTIVE,217.80,355.58,60.001,1557088204,"201051344000890","174011545737251",29.40,32.00,0,332.13,397.05,164.2,156.5,0.756,1282004.0,1282004.0,27098,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088210,446174.00
05/05/2019 16:30,2,5.443,ACTIVE,218.93,354.07,60.006,1557088204,"201051344000988","174011545737251",19.20,23.00,0,337.54,380.52,105.8,100.2,0.491,989018.3,989018.3,19296,0,0,0,L,1122011218,1,124.04,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088211,446175.00
05/05/2019 16:30,2,5.553,ACTIVE,218.93,358.88,60.006,1557088204,"201051344000582","174011545737251",29.10,28.30,0,333.33,400.66,163.8,156.1,0.751,1260689.6,1260689.6,27071,0,0,0,L,1122011218,1,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088211,446176.00
05/05/2019 16:30,2,5.410,ACTIVE,217.80,357.08,60.006,1557088204,"201051344000868","174011545737251",29.46,24.00,0,332.43,395.85,161.3,153.8,0.729,1269285.8,1269285.8,51009,0,0,0,L,1122011218,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088212,446177.00
05/05/2019 16:30,2,5.242,ACTIVE,219.16,358.58,59.996,1557088204,"201051344000576","174011545737251",29.92,25.50,0,337.84,400.36,158.8,151.3,0.738,1287247.6,1287247.6,23057,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088213,446178.00
05/05/2019 16:30,2,5.381,ACTIVE,219.16,357.08,59.985,1557088204,"201051344001158","174011545737251",29.26,26.00,0,337.24,396.45,159.5,152.1,0.729,1263968.8,1263968.8,19274,0,0,0,L,1122011218,1,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088214,446179.00
05/05/2019 16:30,2,5.529,ACTIVE,218.71,356.78,60.012,1557088204,"201051344000917","174011545737251",29.68,31.30,0,333.33,396.75,166.1,158.4,0.773,1277185.6,1277185.6,26991,0,0,0,L,1122011218,1,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088215,446180.00
05/05/2019 16:30,2,5.432,ACTIVE,218.03,351.97,60.001,1557088204,"201051344000417","174011545737251",19.30,29.50,0,333.63,378.72,106.2,100.6,0.499,1023647.7,1023647.7,27142,0,0,0,L,1122011218,1,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088216,446181.00
05/05/2019 16:30,2,5.516,ACTIVE,217.80,357.38,59.996,1557088204,"201051344000685","174011545737251",29.48,29.00,0,331.53,396.45,164.7,157.0,0.787,1283593.3,1283593.3,27156,0,0,0,L,1122011218,1,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088217,446182.00
05/05/2019 16:30,2,5.635,ACTIVE,219.16,358.88,60.001,1557088204,"201051344000651","174011545737251",29.22,29.00,0,337.24,400.66,166.7,158.9,0.751,1276595.4,1276595.4,27122,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088218,446183.00
05/05/2019 16:30,2,5.326,ACTIVE,217.35,355.58,60.001,1557088204,"201051344000594","174011545737251",29.76,37.30,0,331.23,394.35,160.5,153.0,0.734,1288847.3,1288847.3,51000,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088219,446184.00
05/05/2019 16:30,2,5.291,ACTIVE,219.16,359.18,59.980,1557088204,"201051344000469","174011545737251",30.12,22.50,0,337.54,400.96,161.3,153.8,0.765,1268929.0,1268929.0,19249,0,0,0,L,1122011218,1,123.81,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088220,446185.00
05/05/2019 16:30,2,5.711,ACTIVE,218.93,360.38,60.006,1557088204,"201051344000585","174011545737251",29.80,27.50,0,336.94,401.56,172.2,164.3,0.787,1290011.2,1290011.2,27182,0,0,0,L,1122011218,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088221,446186.00
05/05/2019 16:30,2,5.383,ACTIVE,219.39,359.18,59.969,1557088204,"201051344000853","174011545737251",29.82,24.80,0,338.74,401.56,162.5,155.0,0.756,1292312.4,1292312.4,18849,0,0,0,L,1122011218,1,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088222,446187.00
05/05/2019 16:30,2,5.588,ACTIVE,217.80,356.78,60.006,1557088204,"201051344001145","174011545737251",29.42,28.50,0,332.13,397.66,166.6,158.9,0.765,1291850.4,1291850.4,27098,0,0,0,L,1122011218,1,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088223,446188.00
05/05/2019 16:30,2,5.471,ACTIVE,218.48,358.28,60.006,1557088204,"201051344000438","174011545737251",29.54,32.00,0,333.63,396.75,163.6,156.0,0.760,1284936.7,1284936.7,27129,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088224,446189.00
05/05/2019 16:30,2,5.568,ACTIVE,218.48,356.18,60.001,1557088204,"201051344001135","174011545737251",29.44,32.40,0,331.83,396.15,166.1,158.3,0.742,1271786.6,1271786.6,27077,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088225,446190.00
05/05/2019 16:30,2,5.365,ACTIVE,218.93,358.58,59.996,1557088204,"201051344000983","174011545737251",29.76,25.30,0,337.24,398.26,161.7,154.1,0.756,1290296.7,1290296.7,18845,0,0,0,L,1122011218,1,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088226,446191.00
05/05/2019 16:30,2,5.520,ACTIVE,218.71,357.08,59.996,1557088204,"201051344001203","174011545737251",29.68,31.30,0,337.54,399.16,165.9,158.2,0.765,1279509.2,1279509.2,27137,0,0,0,L,1122011218,1,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088227,446192.00
05/05/2019 16:30,2,5.420,ACTIVE,217.58,356.48,60.012,1557088204,"201051344001230","174011545737251",29.80,28.30,0,331.83,397.05,163.6,156.0,0.751,1275599.7,1275599.7,26969,0,0,0,L,1122011218,1,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088228,446193.00
05/05/2019 16:30,2,5.529,ACTIVE,217.80,357.98,60.017,1557088204,"201051344000646","174011545737251",29.60,29.80,0,330.63,396.75,165.6,157.9,0.769,1269254.8,1269254.8,27111,0,0,0,L,1122011218,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088229,446194.00
05/05/2019 16:30,2,5.316,ACTIVE,218.03,354.67,60.006,1557088204,"201051344000867","174011545737251",29.74,32.20,0,332.13,396.45,160.0,152.5,0.698,1267438.6,1267438.6,51040,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088230,446195.00
05/05/2019 16:30,2,5.391,ACTIVE,218.03,358.28,60.012,1557088204,"201051344000633","174011545737251",29.22,29.30,0,336.94,396.15,159.5,152.0,0.747,1264821.2,1264821.2,51137,0,0,0,L,1122011218,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088231,446196.00
05/05/2019 16:30,2,5.430,ACTIVE,217.58,355.58,60.012,1557088204,"201051344000955","174011545737251",29.62,31.80,0,331.23,397.05,162.9,155.3,0.751,1289408.9,1289408.9,27124,0,0,0,L,1122011218,1,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088232,446197.00
05/05/2019 16:30,2,5.252,ACTIVE,218.26,357.08,60.006,1557088204,"201051344000648","174011545737251",29.48,25.80,0,337.54,396.45,156.8,149.4,0.729,1279954.3,1279954.3,50587,0,0,0,L,1122011218,1,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088233,446198.00
05/05/2019 16:30,2,5.361,ACTIVE,218.71,357.08,60.022,1557088204,"201051344000645","174011545737251",29.40,25.30,0,338.14,396.45,159.6,152.1,0.725,1284923.9,1284923.9,50554,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088234,446199.00
05/05/2019 16:30,2,5.412,ACTIVE,218.71,357.68,60.006,1557088204,"201051344000569","174011545737251",29.50,25.50,0,337.24,397.35,161.6,154.1,0.751,1301163.1,1301163.1,18760,0,0,0,L,1122011218,1,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088235,446200.00
05/05/2019 16:30,2,5.357,ACTIVE,218.71,361.89,60.017,1557088204,"179051228000119","174011545737251",29.98,29.00,0,336.64,401.26,162.7,155.1,0.778,88131.8,88131.8,18880,0,0,0,L,46974696,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557088236,446201.00
05/05/2019 16:45,2,4.957,ACTIVE,218.48,356.18,60.017,1557089104,"201051344000579","174011545737251",29.58,27.80,0,338.14,393.45,148.4,141.3,0.689,1301108.9,1301108.9,19209,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089105,446202.00
05/05/2019 16:45,2,5.314,ACTIVE,218.26,356.18,60.022,1557089104,"201051344001025","174011545737251",29.22,31.50,0,332.43,394.35,157.2,149.8,0.703,1283645.5,1283645.5,27140,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089106,446203.00
05/05/2019 16:45,2,4.965,ACTIVE,218.03,356.18,60.049,1557089104,"201051344001093","174011545737251",29.80,26.80,0,332.43,392.85,149.8,142.6,0.681,1267271.6,1267271.6,27185,0,0,0,L,1122011218,1,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089107,446204.00
05/05/2019 16:45,2,4.934,ACTIVE,218.48,356.48,59.990,1557089104,"201051344000458","174011545737251",29.58,27.30,0,337.24,392.25,147.8,140.7,0.694,1284023.5,1284023.5,18965,0,0,0,L,1122011218,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089108,446205.00
