ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 16:45,2,5.117,ACTIVE,217.13,354.67,60.006,1557089104,"201051344000890","174011545737251",29.40,31.30,0,330.33,393.45,152.4,145.2,0.703,1282041.8,1282041.8,27099,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089109,446206.00
05/05/2019 16:45,2,5.016,ACTIVE,218.48,352.57,60.028,1557089104,"201051344000988","174011545737251",19.20,23.00,0,337.54,377.52,97.6,92.2,0.446,989042.4,989042.4,19297,0,0,0,L,1122011218,1,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089110,446207.00
05/05/2019 16:45,2,5.119,ACTIVE,218.48,357.68,60.017,1557089104,"201051344000582","174011545737251",29.30,27.50,0,332.73,394.05,151.8,144.6,0.703,1260727.2,1260727.2,27072,0,0,0,L,1122011218,1,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089111,446208.00
05/05/2019 16:45,2,4.873,ACTIVE,217.58,354.07,60.028,1557089104,"201051344000868","174011545737251",30.04,24.00,0,332.43,391.64,148.3,141.2,0.667,1269322.6,1269322.6,51010,0,0,0,L,1122011218,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089112,446209.00
05/05/2019 16:45,2,4.852,ACTIVE,218.71,357.08,60.012,1557089104,"201051344000576","174011545737251",29.78,24.30,0,337.54,393.75,146.2,139.2,0.676,1287283.9,1287283.9,23058,0,0,0,L,1122011218,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089113,446210.00
05/05/2019 16:45,2,4.949,ACTIVE,218.71,355.88,60.028,1557089104,"201051344001158","174011545737251",29.32,25.50,0,336.94,392.25,146.9,139.9,0.681,1264005.2,1264005.2,19275,0,0,0,L,1122011218,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089114,446211.00
05/05/2019 16:45,2,5.205,ACTIVE,218.03,356.78,59.975,1557089104,"201051344000917","174011545737251",29.18,31.00,0,331.53,392.85,153.8,146.5,0.698,1277223.7,1277223.7,26992,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089115,446212.00
05/05/2019 16:45,2,5.100,ACTIVE,217.58,350.17,60.022,1557089104,"201051344000417","174011545737251",19.12,29.30,0,333.63,375.71,98.7,93.3,0.464,1023672.0,1023672.0,27143,0,0,0,L,1122011218,1,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089116,446213.00
05/05/2019 16:45,2,5.143,ACTIVE,217.35,356.18,60.028,1557089104,"201051344000685","174011545737251",29.34,28.80,0,331.83,392.55,152.7,145.5,0.734,1283631.1,1283631.1,27157,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089116,446214.00
05/05/2019 16:45,2,5.152,ACTIVE,218.48,356.78,60.017,1557089104,"201051344000651","174011545737251",29.64,28.50,0,331.83,394.35,154.5,147.2,0.698,1276633.6,1276633.6,27123,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089117,446215.00
05/05/2019 16:45,2,4.928,ACTIVE,217.13,353.47,60.012,1557089104,"201051344000594","174011545737251",29.66,35.00,0,331.23,391.34,148.0,140.9,0.663,1288884.0,1288884.0,51001,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089118,446216.00
05/05/2019 16:45,2,4.889,ACTIVE,218.71,356.48,60.001,1557089104,"201051344000469","174011545737251",30.02,22.00,0,336.94,393.15,148.5,141.4,0.703,1268965.9,1268965.9,19250,0,0,0,L,1122011218,1,123.81,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089119,446217.00
05/05/2019 16:45,2,5.338,ACTIVE,218.48,356.48,60.017,1557089104,"201051344000585","174011545737251",29.58,26.50,0,331.83,395.25,160.0,152.5,0.742,1290050.8,1290050.8,27183,0,0,0,L,1122011218,1,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089120,446218.00
05/05/2019 16:45,2,4.920,ACTIVE,218.93,358.88,60.022,1557089104,"201051344000853","174011545737251",30.02,24.50,0,337.54,395.85,149.4,142.3,0.694,1292349.6,1292349.6,18850,0,0,0,L,1122011218,1,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089121,446219.00
05/05/2019 16:45,2,5.143,ACTIVE,217.35,354.07,60.022,1557089104,"201051344001145","174011545737251",29.58,27.30,0,332.13,393.75,154.1,146.8,0.712,1291888.6,1291888.6,27099,0,0,0,L,1122011218,1,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089122,446220.00
05/05/2019 16:45,2,5.062,ACTIVE,218.03,356.48,60.012,1557089104,"201051344000438","174011545737251",29.52,31.30,0,332.13,393.15,151.3,144.2,0.694,1284974.2,1284974.2,27130,0,0,0,L,1122011218,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089123,446221.00
05/05/2019 16:45,2,5.109,ACTIVE,218.03,355.58,60.017,1557089104,"201051344001135","174011545737251",29.64,32.00,0,331.83,391.94,153.3,146.1,0.685,1271824.7,1271824.7,27078,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089125,446222.00
05/05/2019 16:45,2,4.881,ACTIVE,218.48,356.78,60.012,1557089104,"201051344000983","174011545737251",30.12,25.00,0,336.94,392.85,148.8,141.7,0.703,1290333.7,1290333.7,18846,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089126,446223.00
05/05/2019 16:45,2,5.127,ACTIVE,218.03,355.88,60.012,1557089104,"201051344001203","174011545737251",29.60,30.30,0,333.93,393.75,153.6,146.3,0.716,1279547.3,1279547.3,27138,0,0,0,L,1122011218,1,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089127,446224.00
05/05/2019 16:45,2,5.008,ACTIVE,216.90,353.17,60.017,1557089104,"201051344001230","174011545737251",29.74,27.50,0,332.43,393.15,150.9,143.7,0.698,1275637.1,1275637.1,26970,0,0,0,L,1122011218,1,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089128,446225.00
05/05/2019 16:45,2,5.129,ACTIVE,217.35,356.48,60.033,1557089104,"201051344000646","174011545737251",29.48,30.50,0,330.33,393.15,153.2,145.9,0.694,1269292.8,1269292.8,27112,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089129,446226.00
05/05/2019 16:45,2,4.902,ACTIVE,217.58,353.77,60.012,1557089104,"201051344000867","174011545737251",29.64,32.00,0,332.13,388.94,147.2,140.1,0.650,1267475.1,1267475.1,51041,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089130,446227.00
05/05/2019 16:45,2,4.908,ACTIVE,217.80,356.48,60.017,1557089104,"201051344000633","174011545737251",29.56,28.50,0,336.34,391.64,147.0,139.9,0.698,1264857.7,1264857.7,51138,0,0,0,L,1122011218,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089130,446228.00
05/05/2019 16:45,2,4.941,ACTIVE,217.13,352.87,60.049,1557089104,"201051344000955","174011545737251",29.94,32.20,0,330.63,390.74,149.7,142.6,0.689,1289446.1,1289446.1,27125,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089131,446229.00
05/05/2019 16:45,2,4.824,ACTIVE,218.03,354.97,60.022,1557089104,"201051344000648","174011545737251",29.52,24.50,0,337.24,392.55,144.2,137.3,0.672,1279990.1,1279990.1,50588,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089132,446230.00
05/05/2019 16:45,2,4.855,ACTIVE,218.26,355.88,60.022,1557089104,"201051344000645","174011545737251",29.80,25.00,0,337.54,391.94,146.4,139.4,0.672,1284960.3,1284960.3,50555,0,0,0,L,1122011218,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089133,446231.00
05/05/2019 16:45,2,4.898,ACTIVE,218.26,356.18,59.990,1557089104,"201051344000569","174011545737251",29.96,25.00,0,333.93,393.15,148.7,141.6,0.689,1301200.0,1301200.0,18761,0,0,0,L,1122011218,1,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089134,446232.00
05/05/2019 16:45,2,4.934,ACTIVE,218.48,361.89,59.980,1557089104,"179051228000119","174011545737251",29.96,28.50,0,338.14,398.26,149.8,142.6,0.685,88168.9,88168.9,18881,0,0,0,L,46974696,1,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557089135,446233.00
05/05/2019 17:00,2,4.496,ACTIVE,218.03,354.67,60.022,1557090004,"201051344000579","174011545737251",29.72,26.80,0,335.44,388.94,135.4,128.7,0.628,1301142.6,1301142.6,19210,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090005,446234.00
05/05/2019 17:00,2,4.748,ACTIVE,217.35,353.17,60.017,1557090004,"201051344001025","174011545737251",30.00,30.50,0,333.03,390.14,144.2,137.3,0.645,1283681.4,1283681.4,27141,0,0,0,L,1122011218,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090006,446235.00
05/05/2019 17:00,2,4.506,ACTIVE,217.35,353.47,60.022,1557090004,"201051344001093","174011545737251",29.88,26.50,0,332.73,388.64,136.4,129.7,0.628,1267305.6,1267305.6,27186,0,0,0,L,1122011218,1,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090007,446236.00
05/05/2019 17:00,2,4.432,ACTIVE,218.03,353.77,60.022,1557090004,"201051344000458","174011545737251",30.00,26.50,0,335.44,387.74,134.7,128.1,0.632,1284057.0,1284057.0,18966,0,0,0,L,1122011218,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090008,446237.00
05/05/2019 17:00,2,4.615,ACTIVE,216.67,351.97,60.033,1557090004,"201051344000890","174011545737251",29.84,30.50,0,333.33,390.14,139.4,132.7,0.645,1282076.5,1282076.5,27100,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090009,446238.00
05/05/2019 17:00,2,4.520,ACTIVE,217.80,351.97,60.033,1557090004,"201051344000988","174011545737251",19.42,22.80,0,336.04,374.21,88.9,83.9,0.420,989064.4,989064.4,19298,0,0,0,L,1122011218,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090009,446239.00
05/05/2019 17:00,2,4.641,ACTIVE,217.80,354.37,60.033,1557090004,"201051344000582","174011545737251",29.58,27.30,0,332.43,390.44,139.1,132.3,0.632,1260761.7,1260761.7,27073,0,0,0,L,1122011218,1,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090010,446240.00
05/05/2019 17:00,2,4.488,ACTIVE,216.90,354.37,60.033,1557090004,"201051344000868","174011545737251",29.60,23.30,0,332.43,387.74,134.6,127.9,0.619,1269356.2,1269356.2,51011,0,0,0,L,1122011218,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090011,446241.00
05/05/2019 17:00,2,4.424,ACTIVE,218.03,354.67,60.038,1557090004,"201051344000576","174011545737251",29.60,24.00,0,337.24,388.34,132.6,126.0,0.614,1287317.0,1287317.0,23059,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090012,446242.00
05/05/2019 17:00,2,4.479,ACTIVE,218.03,355.28,60.054,1557090004,"201051344001158","174011545737251",29.46,24.50,0,336.94,388.04,133.6,127.0,0.623,1264038.5,1264038.5,19276,0,0,0,L,1122011218,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090013,446243.00
05/05/2019 17:00,2,4.666,ACTIVE,217.35,353.77,60.033,1557090004,"201051344000917","174011545737251",29.76,30.00,0,331.53,388.64,140.6,133.8,0.654,1277258.7,1277258.7,26993,0,0,0,L,1122011218,1,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090014,446244.00
05/05/2019 17:00,2,4.660,ACTIVE,216.90,348.66,60.038,1557090004,"201051344000417","174011545737251",19.14,28.00,0,333.33,373.31,90.4,85.3,0.415,1023694.3,1023694.3,27144,0,0,0,L,1122011218,1,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090015,446245.00
05/05/2019 17:00,2,4.646,ACTIVE,216.67,354.67,60.038,1557090004,"201051344000685","174011545737251",29.72,27.30,0,332.73,389.54,139.7,132.9,0.689,1283665.8,1283665.8,27158,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090016,446246.00
05/05/2019 17:00,2,4.684,ACTIVE,217.80,355.58,60.012,1557090004,"201051344000651","174011545737251",29.80,28.50,0,332.73,389.54,141.3,134.5,0.641,1276668.9,1276668.9,27124,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090017,446247.00
05/05/2019 17:00,2,4.494,ACTIVE,216.67,354.07,60.038,1557090004,"201051344000594","174011545737251",29.64,34.30,0,331.53,387.74,134.9,128.3,0.610,1288917.6,1288917.6,51002,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090018,446248.00
05/05/2019 17:00,2,4.414,ACTIVE,218.03,355.28,60.043,1557090004,"201051344000469","174011545737251",30.18,21.80,0,334.54,388.94,134.9,128.3,0.645,1268999.6,1268999.6,19251,0,0,0,L,1122011218,1,123.59,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090019,446249.00
05/05/2019 17:00,2,4.881,ACTIVE,217.80,354.97,60.043,1557090004,"201051344000585","174011545737251",29.82,25.50,0,332.13,391.04,147.3,140.2,0.685,1290087.3,1290087.3,27184,0,0,0,L,1122011218,1,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090020,446250.00
05/05/2019 17:00,2,4.504,ACTIVE,218.26,356.48,60.038,1557090004,"201051344000853","174011545737251",29.82,23.50,0,337.84,390.44,136.0,129.4,0.628,1292383.5,1292383.5,18851,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090021,446251.00
05/05/2019 17:00,2,4.693,ACTIVE,216.67,354.37,60.049,1557090004,"201051344001145","174011545737251",29.68,27.30,0,331.23,389.24,141.1,134.3,0.654,1291923.6,1291923.6,27100,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090022,446252.00
05/05/2019 17:00,2,4.617,ACTIVE,217.13,355.58,60.033,1557090004,"201051344000438","174011545737251",29.58,30.00,0,332.13,388.94,138.3,131.6,0.645,1285008.6,1285008.6,27131,0,0,0,L,1122011218,1,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090023,446253.00
05/05/2019 17:00,2,4.742,ACTIVE,217.35,352.87,60.006,1557090004,"201051344001135","174011545737251",29.22,31.50,0,333.03,387.74,140.3,133.5,0.623,1271859.6,1271859.6,27079,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090025,446254.00
05/05/2019 17:00,2,4.488,ACTIVE,217.80,354.37,60.038,1557090004,"201051344000983","174011545737251",29.86,24.30,0,333.63,388.64,135.7,129.1,0.641,1290367.5,1290367.5,18847,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090026,446255.00
05/05/2019 17:00,2,4.674,ACTIVE,217.58,353.17,60.028,1557090004,"201051344001203","174011545737251",29.64,30.00,0,332.73,389.54,140.4,133.6,0.654,1279582.2,1279582.2,27139,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090027,446256.00
05/05/2019 17:00,2,4.521,ACTIVE,216.45,351.97,60.028,1557090004,"201051344001230","174011545737251",30.02,26.80,0,333.03,389.24,137.4,130.7,0.658,1275671.4,1275671.4,26971,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090028,446257.00
05/05/2019 17:00,2,4.688,ACTIVE,216.67,353.17,60.028,1557090004,"201051344000646","174011545737251",29.58,30.50,0,331.23,388.64,140.4,133.6,0.628,1269327.7,1269327.7,27113,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090029,446258.00
05/05/2019 17:00,2,4.430,ACTIVE,217.13,352.87,60.022,1557090004,"201051344000867","174011545737251",29.82,31.30,0,332.73,385.93,133.8,127.2,0.583,1267508.5,1267508.5,51042,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090030,446259.00
05/05/2019 17:00,2,4.418,ACTIVE,217.35,354.67,60.033,1557090004,"201051344000633","174011545737251",29.86,28.50,0,333.63,388.64,133.7,127.1,0.623,1264891.0,1264891.0,51139,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090031,446260.00
05/05/2019 17:00,2,4.518,ACTIVE,216.67,353.17,60.033,1557090004,"201051344000955","174011545737251",29.98,31.50,0,331.83,387.14,137.1,130.4,0.645,1289480.2,1289480.2,27126,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090031,446261.00
05/05/2019 17:00,2,4.357,ACTIVE,217.58,353.17,60.022,1557090004,"201051344000648","174011545737251",29.66,24.50,0,335.14,388.04,130.9,124.4,0.619,1280022.8,1280022.8,50589,0,0,0,L,1122011218,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090032,446262.00
05/05/2019 17:00,2,4.441,ACTIVE,217.80,354.07,60.028,1557090004,"201051344000645","174011545737251",29.56,24.30,0,337.84,388.34,133.0,126.4,0.601,1284993.6,1284993.6,50556,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090033,446263.00
05/05/2019 17:00,2,4.447,ACTIVE,217.80,354.07,60.028,1557090004,"201051344000569","174011545737251",29.98,24.50,0,333.03,388.64,135.0,128.4,0.623,1301233.7,1301233.7,18762,0,0,0,L,1122011218,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090034,446264.00
05/05/2019 17:00,2,4.438,ACTIVE,217.80,359.18,60.022,1557090004,"179051228000119","174011545737251",30.24,28.30,0,337.84,393.75,135.9,129.3,0.641,88202.8,88202.8,18882,0,0,0,L,46974696,1,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090035,446265.00
05/05/2019 17:15,2,3.977,ACTIVE,217.80,352.57,60.001,1557090904,"201051344000579","174011545737251",29.88,26.00,0,334.24,385.03,120.3,114.2,0.557,1301172.9,1301172.9,19211,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090906,446266.00
05/05/2019 17:15,2,4.248,ACTIVE,217.13,353.17,60.001,1557090904,"201051344001025","174011545737251",30.08,30.00,0,332.13,386.83,129.3,122.9,0.575,1283714.0,1283714.0,27142,0,0,0,L,1122011218,1,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090907,446267.00
05/05/2019 17:15,2,4.037,ACTIVE,217.58,352.57,59.990,1557090904,"201051344001093","174011545737251",29.66,25.30,0,332.43,384.43,121.3,115.2,0.566,1267336.2,1267336.2,27187,0,0,0,L,1122011218,1,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090907,446268.00
05/05/2019 17:15,2,3.949,ACTIVE,217.58,352.87,59.985,1557090904,"201051344000458","174011545737251",29.86,25.50,0,325.82,393.75,119.5,113.4,0.566,1284087.2,1284087.2,18967,0,0,0,L,1122011218,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090908,446269.00
05/05/2019 17:15,2,4.160,ACTIVE,216.67,351.37,59.953,1557090904,"201051344000890","174011545737251",29.62,29.00,0,334.24,386.23,124.8,118.5,0.575,1282107.9,1282107.9,27101,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090910,446270.00
05/05/2019 17:15,2,4.029,ACTIVE,217.58,349.56,59.990,1557090904,"201051344000988","174011545737251",19.40,22.50,0,334.54,371.21,79.2,74.5,0.371,989084.2,989084.2,19299,0,0,0,L,1122011218,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090911,446271.00
05/05/2019 17:15,2,4.113,ACTIVE,217.58,353.17,59.980,1557090904,"201051344000582","174011545737251",29.80,26.80,0,332.73,385.93,124.1,117.9,0.570,1260793.0,1260793.0,27074,0,0,0,L,1122011218,1,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090912,446272.00
05/05/2019 17:15,2,3.910,ACTIVE,216.90,351.67,59.969,1557090904,"201051344000868","174011545737251",30.14,22.00,0,328.82,387.14,119.5,113.4,0.539,1269386.4,1269386.4,51012,0,0,0,L,1122011218,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090913,446273.00
05/05/2019 17:15,2,3.879,ACTIVE,217.80,353.17,59.985,1557090904,"201051344000576","174011545737251",29.96,23.80,0,334.84,384.73,117.7,111.7,0.552,1287346.7,1287346.7,23060,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090914,446274.00
05/05/2019 17:15,2,3.967,ACTIVE,217.80,351.97,59.975,1557090904,"201051344001158","174011545737251",29.56,24.30,0,333.63,384.73,118.8,112.7,0.548,1264068.5,1264068.5,19277,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090915,446275.00
05/05/2019 17:15,2,4.191,ACTIVE,217.58,351.67,59.975,1557090904,"201051344000917","174011545737251",29.70,29.30,0,331.53,385.33,126.0,119.7,0.579,1277290.4,1277290.4,26994,0,0,0,L,1122011218,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090916,446276.00
05/05/2019 17:15,2,4.086,ACTIVE,217.13,347.46,59.996,1557090904,"201051344000417","174011545737251",19.52,27.50,0,334.24,370.30,80.8,76.0,0.376,1023714.5,1023714.5,27145,0,0,0,L,1122011218,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090917,446277.00
05/05/2019 17:15,2,4.146,ACTIVE,216.67,351.07,59.985,1557090904,"201051344000685","174011545737251",29.76,26.50,0,331.53,385.63,125.0,118.7,0.610,1283697.3,1283697.3,27159,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090917,446278.00
05/05/2019 17:15,2,4.225,ACTIVE,217.80,352.27,59.990,1557090904,"201051344000651","174011545737251",29.62,27.80,0,333.03,385.33,126.7,120.4,0.579,1276700.8,1276700.8,27125,0,0,0,L,1122011218,1,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090918,446279.00
05/05/2019 17:15,2,3.949,ACTIVE,216.45,350.77,59.980,1557090904,"201051344000594","174011545737251",29.94,33.00,0,333.63,384.43,119.8,113.7,0.544,1288947.8,1288947.8,51003,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090919,446280.00
05/05/2019 17:15,2,3.920,ACTIVE,217.80,352.57,59.980,1557090904,"201051344000469","174011545737251",30.16,21.80,0,327.62,387.44,119.7,113.6,0.575,1269029.9,1269029.9,19252,0,0,0,L,1122011218,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090920,446281.00
05/05/2019 17:15,2,4.402,ACTIVE,217.58,353.17,59.975,1557090904,"201051344000585","174011545737251",29.62,25.50,0,332.43,387.44,132.2,125.7,0.605,1290120.6,1290120.6,27185,0,0,0,L,1122011218,1,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090921,446282.00
05/05/2019 17:15,2,3.930,ACTIVE,218.26,353.47,59.953,1557090904,"201051344000853","174011545737251",30.34,23.50,0,330.63,387.74,120.7,114.6,0.557,1292414.0,1292414.0,18852,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090922,446283.00
05/05/2019 17:15,2,4.191,ACTIVE,216.90,349.86,59.969,1557090904,"201051344001145","174011545737251",29.76,26.30,0,332.13,385.63,126.3,120.0,0.570,1291955.5,1291955.5,27101,0,0,0,L,1122011218,1,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090923,446284.00
05/05/2019 17:15,2,4.105,ACTIVE,217.35,352.57,59.964,1557090904,"201051344000438","174011545737251",29.74,29.30,0,333.03,385.63,123.6,117.4,0.566,1285039.8,1285039.8,27132,0,0,0,L,1122011218,1,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090925,446285.00
05/05/2019 17:15,2,4.209,ACTIVE,217.13,351.67,59.975,1557090904,"201051344001135","174011545737251",29.48,30.50,0,333.33,384.73,125.6,119.3,0.557,1271891.3,1271891.3,27080,0,0,0,L,1122011218,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090926,446286.00
05/05/2019 17:15,2,3.945,ACTIVE,217.80,352.57,59.975,1557090904,"201051344000983","174011545737251",30.18,23.50,0,333.33,385.03,120.7,114.5,0.570,1290398.0,1290398.0,18848,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090927,446287.00
05/05/2019 17:15,2,4.162,ACTIVE,217.35,351.97,59.969,1557090904,"201051344001203","174011545737251",29.76,28.80,0,332.73,385.33,125.5,119.2,0.570,1279613.8,1279613.8,27140,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090928,446288.00
05/05/2019 17:15,2,4.033,ACTIVE,216.45,350.47,60.022,1557090904,"201051344001230","174011545737251",30.06,26.30,0,332.73,384.73,122.8,116.6,0.570,1275702.3,1275702.3,26972,0,0,0,L,1122011218,1,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090929,446289.00
05/05/2019 17:15,2,4.238,ACTIVE,216.67,352.27,59.985,1557090904,"201051344000646","174011545737251",29.20,30.00,0,332.43,386.23,125.5,119.2,0.570,1269359.4,1269359.4,27114,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090930,446290.00
05/05/2019 17:15,2,3.910,ACTIVE,217.13,349.26,59.969,1557090904,"201051344000867","174011545737251",30.02,30.30,0,320.11,393.75,118.8,112.7,0.526,1267538.5,1267538.5,51043,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090931,446291.00
05/05/2019 17:15,2,3.918,ACTIVE,217.35,352.87,59.990,1557090904,"201051344000633","174011545737251",29.92,27.50,0,333.33,383.23,118.8,112.7,0.557,1264921.0,1264921.0,51140,0,0,0,L,1122011218,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090931,446292.00
05/05/2019 17:15,2,4.027,ACTIVE,216.67,349.86,59.990,1557090904,"201051344000955","174011545737251",29.94,30.50,0,333.03,384.13,122.1,115.9,0.561,1289511.1,1289511.1,27127,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090932,446293.00
05/05/2019 17:15,2,3.838,ACTIVE,217.35,351.37,59.980,1557090904,"201051344000648","174011545737251",29.84,23.80,0,333.93,382.93,116.0,110.0,0.544,1280052.1,1280052.1,50590,0,0,0,L,1122011218,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090933,446294.00
05/05/2019 17:15,2,3.904,ACTIVE,217.80,351.97,59.985,1557090904,"201051344000645","174011545737251",29.84,23.50,0,333.93,384.43,118.0,112.0,0.539,1285023.3,1285023.3,50557,0,0,0,L,1122011218,1,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090934,446295.00
05/05/2019 17:15,2,3.965,ACTIVE,217.58,351.67,59.990,1557090904,"201051344000569","174011545737251",29.86,24.00,0,325.52,388.34,119.9,113.8,0.552,1301264.0,1301264.0,18763,0,0,0,L,1122011218,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090935,446296.00
05/05/2019 17:15,2,3.924,ACTIVE,217.58,357.08,59.990,1557090904,"179051228000119","174011545737251",30.42,27.30,0,338.44,391.04,120.9,114.8,0.566,88233.4,88233.4,18883,0,0,0,L,46974696,1,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557090936,446297.00
05/05/2019 17:30,2,3.404,ACTIVE,216.90,350.77,60.006,1557091803,"201051344000579","174011545737251",30.32,25.30,0,333.93,380.22,104.5,99.0,0.482,1301199.6,1301199.6,19212,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091805,446298.00
05/05/2019 17:30,2,3.752,ACTIVE,216.90,349.26,60.022,1557091803,"201051344001025","174011545737251",29.92,28.00,0,333.63,382.33,113.7,107.8,0.521,1283742.8,1283742.8,27143,0,0,0,L,1122011218,1,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091806,446299.00
05/05/2019 17:30,2,3.459,ACTIVE,216.90,350.77,60.022,1557091803,"201051344001093","174011545737251",30.22,24.50,0,333.03,379.62,106.0,100.3,0.477,1267363.1,1267363.1,27188,0,0,0,L,1122011218,1,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091807,446300.00
05/05/2019 17:30,2,3.373,ACTIVE,216.67,349.56,59.996,1557091803,"201051344000458","174011545737251",30.32,25.50,0,333.63,379.32,103.5,98.0,0.486,1284113.6,1284113.6,18968,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091808,446301.00
05/05/2019 17:30,2,3.641,ACTIVE,216.00,349.56,60.054,1557091803,"201051344000890","174011545737251",29.76,28.30,0,333.33,381.73,109.8,104.0,0.504,1282135.6,1282135.6,27102,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091809,446302.00
05/05/2019 17:30,2,3.484,ACTIVE,216.90,357.38,60.022,1557091803,"201051344000988","174011545737251",19.40,20.30,0,318.91,395.85,68.5,64.2,0.583,989101.4,989101.4,19300,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091810,446303.00
05/05/2019 17:30,2,3.623,ACTIVE,217.13,350.47,60.033,1557091803,"201051344000582","174011545737251",29.70,25.80,0,332.73,381.12,109.0,103.3,0.504,1260820.6,1260820.6,27075,0,0,0,L,1122011218,1,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091811,446304.00
05/05/2019 17:30,2,3.400,ACTIVE,216.22,348.06,60.017,1557091803,"201051344000868","174011545737251",29.96,22.00,0,333.93,379.92,103.2,97.6,0.468,1269412.7,1269412.7,51013,0,0,0,L,1122011218,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091812,446305.00
05/05/2019 17:30,2,3.328,ACTIVE,217.13,350.47,60.022,1557091803,"201051344000576","174011545737251",30.12,22.80,0,333.93,379.32,101.5,96.0,0.477,1287372.7,1287372.7,23061,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091813,446306.00
05/05/2019 17:30,2,3.418,ACTIVE,216.90,350.47,60.006,1557091803,"201051344001158","174011545737251",29.70,23.50,0,330.93,383.23,102.9,97.4,0.482,1264094.8,1264094.8,19278,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091813,446307.00
05/05/2019 17:30,2,3.693,ACTIVE,216.90,351.97,60.038,1557091803,"201051344000917","174011545737251",29.62,28.80,0,330.93,381.42,110.9,105.1,0.521,1277318.5,1277318.5,26995,0,0,0,L,1122011218,1,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091814,446308.00
05/05/2019 17:30,2,3.617,ACTIVE,216.45,356.48,60.022,1557091803,"201051344000417","174011545737251",19.40,25.00,0,319.21,388.04,71.1,66.7,0.592,1023732.3,1023732.3,27146,0,0,0,L,1122011218,1,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091815,446309.00
05/05/2019 17:30,2,3.645,ACTIVE,216.22,350.47,59.990,1557091803,"201051344000685","174011545737251",29.68,26.00,0,333.03,380.82,109.5,103.8,0.539,1283725.1,1283725.1,27160,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091816,446310.00
05/05/2019 17:30,2,3.682,ACTIVE,217.13,351.07,60.022,1557091803,"201051344000651","174011545737251",29.86,26.50,0,333.33,381.12,111.5,105.7,0.508,1276729.0,1276729.0,27126,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091817,446311.00
05/05/2019 17:30,2,3.404,ACTIVE,215.77,348.36,60.022,1557091803,"201051344000594","174011545737251",30.14,31.30,0,330.63,383.53,103.9,98.4,0.464,1288974.3,1288974.3,51004,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091818,446312.00
05/05/2019 17:30,2,3.350,ACTIVE,216.90,350.47,60.012,1557091803,"201051344000469","174011545737251",30.45,21.30,0,327.02,385.33,103.3,97.8,0.495,1269056.3,1269056.3,19253,0,0,0,L,1122011218,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091819,446313.00
05/05/2019 17:30,2,3.836,ACTIVE,216.90,350.77,60.022,1557091803,"201051344000585","174011545737251",30.08,24.00,0,332.73,382.93,116.8,110.8,0.544,1290150.2,1290150.2,27186,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091820,446314.00
05/05/2019 17:30,2,3.449,ACTIVE,217.35,351.07,60.017,1557091803,"201051344000853","174011545737251",29.92,22.80,0,336.04,380.22,104.5,98.9,0.491,1292440.8,1292440.8,18853,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091821,446315.00
05/05/2019 17:30,2,3.691,ACTIVE,216.22,350.77,60.017,1557091803,"201051344001145","174011545737251",29.68,24.80,0,333.63,382.93,111.0,105.2,0.513,1291983.6,1291983.6,27102,0,0,0,L,1122011218,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091822,446316.00
05/05/2019 17:30,2,3.566,ACTIVE,216.45,350.47,60.012,1557091803,"201051344000438","174011545737251",29.94,27.80,0,333.63,381.12,108.2,102.5,0.504,1285067.2,1285067.2,27133,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091823,446317.00
05/05/2019 17:30,2,3.645,ACTIVE,216.45,349.26,60.012,1557091803,"201051344001135","174011545737251",29.86,29.00,0,333.93,380.82,110.2,104.5,0.491,1271919.2,1271919.2,27081,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091824,446318.00
05/05/2019 17:30,2,3.438,ACTIVE,216.67,350.77,60.006,1557091803,"201051344000983","174011545737251",30.02,23.00,0,333.63,380.22,104.5,98.9,0.491,1290424.6,1290424.6,18849,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091826,446319.00
05/05/2019 17:30,2,3.596,ACTIVE,216.90,350.47,60.022,1557091803,"201051344001203","174011545737251",30.12,28.80,0,333.33,383.23,109.7,103.9,0.499,1279641.6,1279641.6,27141,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091826,446320.00
05/05/2019 17:30,2,3.557,ACTIVE,216.00,349.26,60.017,1557091803,"201051344001230","174011545737251",29.78,25.30,0,333.63,380.22,107.3,101.6,0.499,1275729.6,1275729.6,26973,0,0,0,L,1122011218,1,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091827,446321.00
05/05/2019 17:30,2,3.641,ACTIVE,215.77,349.56,60.012,1557091803,"201051344000646","174011545737251",29.88,28.80,0,332.73,381.12,110.2,104.5,0.482,1269387.3,1269387.3,27115,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091828,446322.00
05/05/2019 17:30,2,3.395,ACTIVE,216.45,348.36,60.049,1557091803,"201051344000867","174011545737251",29.90,28.30,0,333.93,378.72,102.8,97.3,0.455,1267564.7,1267564.7,51044,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091829,446323.00
05/05/2019 17:30,2,3.393,ACTIVE,216.45,351.07,60.006,1557091803,"201051344000633","174011545737251",29.94,27.30,0,333.03,379.32,102.8,97.3,0.477,1264947.2,1264947.2,51141,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091830,446324.00
05/05/2019 17:30,2,3.504,ACTIVE,216.00,348.96,60.012,1557091803,"201051344000955","174011545737251",30.02,29.50,0,333.33,380.22,106.5,100.9,0.495,1289538.1,1289538.1,27128,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091831,446325.00
05/05/2019 17:30,2,3.316,ACTIVE,216.45,349.56,60.017,1557091803,"201051344000648","174011545737251",29.76,23.00,0,333.93,379.32,100.0,94.6,0.464,1280077.6,1280077.6,50591,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091832,446326.00
05/05/2019 17:30,2,3.375,ACTIVE,216.90,350.17,59.996,1557091803,"201051344000645","174011545737251",29.74,23.30,0,333.63,379.02,101.7,96.2,0.468,1285049.3,1285049.3,50558,0,0,0,L,1122011218,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091833,446327.00
05/05/2019 17:30,2,3.379,ACTIVE,216.67,349.86,60.028,1557091803,"201051344000569","174011545737251",30.30,23.30,0,333.63,379.92,103.7,98.2,0.482,1301290.5,1301290.5,18764,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091834,446328.00
05/05/2019 17:30,2,3.395,ACTIVE,216.90,354.37,60.012,1557091803,"179051228000119","174011545737251",30.47,26.50,0,337.54,382.63,104.7,99.1,0.495,88260.1,88260.1,18884,0,0,0,L,46974696,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557091835,446329.00
05/05/2019 17:45,2,2.895,ACTIVE,215.09,346.56,60.043,1557092704,"201051344000579","174011545737251",30.28,24.80,0,324.32,374.51,88.7,83.7,0.411,1301222.4,1301222.4,19213,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092705,446330.00
05/05/2019 17:45,2,3.182,ACTIVE,214.64,346.26,60.043,1557092704,"201051344001025","174011545737251",30.26,27.50,0,323.11,377.82,97.6,92.3,0.438,1283767.7,1283767.7,27144,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092706,446331.00
05/05/2019 17:45,2,2.928,ACTIVE,214.87,346.56,60.043,1557092704,"201051344001093","174011545737251",30.34,23.80,0,322.51,375.11,90.0,85.0,0.402,1267386.3,1267386.3,27189,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092707,446332.00
05/05/2019 17:45,2,2.871,ACTIVE,214.87,345.66,60.017,1557092704,"201051344000458","174011545737251",30.20,24.50,0,325.82,373.91,87.8,82.8,0.411,1284136.2,1284136.2,18969,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092708,446333.00
05/05/2019 17:45,2,3.088,ACTIVE,214.19,346.26,60.043,1557092704,"201051344000890","174011545737251",30.00,27.30,0,322.51,376.62,93.8,88.6,0.429,1282159.7,1282159.7,27103,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092709,446334.00
05/05/2019 17:45,2,2.900,ACTIVE,214.87,352.27,60.033,1557092704,"201051344000988","174011545737251",19.68,19.30,0,322.51,385.33,57.9,54.0,0.495,989116.2,989116.2,19301,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092710,446335.00
05/05/2019 17:45,2,3.094,ACTIVE,215.09,346.86,60.043,1557092704,"201051344000582","174011545737251",29.78,25.50,0,322.51,376.62,93.3,88.2,0.433,1260844.5,1260844.5,27076,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092711,446336.00
05/05/2019 17:45,2,2.844,ACTIVE,214.19,345.36,60.028,1557092704,"201051344000868","174011545737251",30.16,22.00,0,324.62,374.51,86.8,81.9,0.393,1269435.2,1269435.2,51014,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092712,446337.00
05/05/2019 17:45,2,2.770,ACTIVE,215.32,347.46,60.043,1557092704,"201051344000576","174011545737251",30.40,22.00,0,324.02,373.61,85.3,80.4,0.398,1287394.7,1287394.7,23062,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092712,446338.00
05/05/2019 17:45,2,2.893,ACTIVE,215.09,345.66,60.028,1557092704,"201051344001158","174011545737251",29.64,22.50,0,323.11,374.21,86.8,81.9,0.407,1264117.2,1264117.2,19279,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092713,446339.00
05/05/2019 17:45,2,3.148,ACTIVE,214.64,347.16,60.033,1557092704,"201051344000917","174011545737251",29.80,27.80,0,322.51,376.92,95.0,89.8,0.438,1277342.8,1277342.8,26996,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092714,446340.00
05/05/2019 17:45,2,3.094,ACTIVE,214.41,351.67,60.043,1557092704,"201051344000417","174011545737251",19.36,23.50,0,318.91,385.33,60.7,56.7,0.521,1023747.8,1023747.8,27147,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092715,446341.00
05/05/2019 17:45,2,3.096,ACTIVE,214.41,347.16,60.001,1557092704,"201051344000685","174011545737251",29.82,25.00,0,323.72,376.62,93.5,88.3,0.460,1283749.1,1283749.1,27161,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092716,446342.00
05/05/2019 17:45,2,3.123,ACTIVE,215.09,347.16,60.022,1557092704,"201051344000651","174011545737251",30.14,25.00,0,323.11,376.62,95.3,90.1,0.438,1276753.4,1276753.4,27127,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092717,446343.00
05/05/2019 17:45,2,2.877,ACTIVE,214.19,345.36,60.006,1557092704,"201051344000594","174011545737251",30.10,29.50,0,321.61,373.31,87.7,82.8,0.407,1288996.9,1288996.9,51005,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092718,446344.00
05/05/2019 17:45,2,2.844,ACTIVE,215.09,347.46,60.043,1557092704,"201051344000469","174011545737251",30.28,20.30,0,326.72,374.21,87.2,82.2,0.420,1269078.8,1269078.8,19254,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092719,446345.00
05/05/2019 17:45,2,3.324,ACTIVE,215.09,347.76,60.049,1557092704,"201051344000585","174011545737251",29.94,23.30,0,322.51,378.12,100.8,95.4,0.473,1290175.9,1290175.9,27187,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092720,446346.00
05/05/2019 17:45,2,2.900,ACTIVE,215.54,348.96,60.054,1557092704,"201051344000853","174011545737251",30.12,22.30,0,324.62,376.31,88.5,83.4,0.411,1292463.6,1292463.6,18854,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092721,446347.00
