ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 17:45,2,3.146,ACTIVE,214.41,346.86,60.043,1557092704,"201051344001145","174011545737251",29.90,24.00,0,325.82,377.82,95.3,90.0,0.446,1292008.0,1292008.0,27103,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092722,446348.00
05/05/2019 17:45,2,3.031,ACTIVE,214.64,345.96,60.038,1557092704,"201051344000438","174011545737251",30.08,26.30,0,324.92,377.52,92.3,87.2,0.433,1285090.9,1285090.9,27134,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092723,446349.00
05/05/2019 17:45,2,3.074,ACTIVE,214.41,345.96,60.049,1557092704,"201051344001135","174011545737251",30.28,27.50,0,322.81,376.31,94.3,89.1,0.424,1271943.4,1271943.4,27082,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092725,446350.00
05/05/2019 17:45,2,2.898,ACTIVE,215.09,345.36,60.043,1557092704,"201051344000983","174011545737251",30.14,22.30,0,327.02,374.81,88.5,83.5,0.420,1290447.4,1290447.4,18850,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092726,446351.00
05/05/2019 17:45,2,3.088,ACTIVE,214.87,345.96,60.033,1557092704,"201051344001203","174011545737251",29.84,28.80,0,323.11,375.71,93.3,88.1,0.429,1279665.7,1279665.7,27142,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092727,446352.00
05/05/2019 17:45,2,3.012,ACTIVE,213.96,345.96,60.028,1557092704,"201051344001230","174011545737251",29.96,23.80,0,322.51,374.81,91.4,86.3,0.424,1275753.1,1275753.1,26974,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092728,446353.00
05/05/2019 17:45,2,3.127,ACTIVE,213.96,345.96,60.049,1557092704,"201051344000646","174011545737251",29.74,27.50,0,321.01,376.01,94.2,89.0,0.433,1269411.5,1269411.5,27116,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092729,446354.00
05/05/2019 17:45,2,2.842,ACTIVE,214.41,344.76,60.028,1557092704,"201051344000867","174011545737251",30.12,26.50,0,323.41,373.91,86.7,81.8,0.393,1267587.1,1267587.1,51045,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092730,446355.00
05/05/2019 17:45,2,2.861,ACTIVE,214.87,347.46,60.065,1557092704,"201051344000633","174011545737251",29.98,26.30,0,323.11,374.21,86.8,81.9,0.402,1264969.6,1264969.6,51142,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092731,446356.00
05/05/2019 17:45,2,2.945,ACTIVE,213.96,344.45,60.028,1557092704,"201051344000955","174011545737251",30.32,28.30,0,323.41,374.21,90.5,85.4,0.429,1289561.4,1289561.4,27129,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092732,446357.00
05/05/2019 17:45,2,2.744,ACTIVE,214.87,345.36,60.022,1557092704,"201051344000648","174011545737251",30.22,22.50,0,324.02,373.31,84.0,79.1,0.389,1280099.4,1280099.4,50592,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092733,446358.00
05/05/2019 17:45,2,2.863,ACTIVE,215.32,347.16,60.038,1557092704,"201051344000645","174011545737251",29.46,22.50,0,322.21,373.31,85.5,80.6,0.389,1285071.5,1285071.5,50559,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092733,446359.00
05/05/2019 17:45,2,2.865,ACTIVE,214.87,346.56,60.038,1557092704,"201051344000569","174011545737251",30.20,22.80,0,326.42,375.11,87.8,82.8,0.411,1301313.2,1301313.2,18765,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092734,446360.00
05/05/2019 17:45,2,2.855,ACTIVE,215.09,351.07,60.033,1557092704,"179051228000119","174011545737251",30.57,25.80,0,325.52,376.92,88.4,83.4,0.411,88282.9,88282.9,18885,0,0,0,L,46974696,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557092735,446361.00
05/05/2019 18:00,2,2.369,ACTIVE,215.54,358.58,60.038,1557093604,"201051344000579","174011545737251",30.16,22.50,0,319.21,389.24,72.4,67.9,0.601,1301241.3,1301241.3,19214,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093605,446362.00
05/05/2019 18:00,2,2.654,ACTIVE,215.77,346.86,60.033,1557093604,"201051344001025","174011545737251",30.02,26.30,0,332.43,370.90,80.7,76.0,0.358,1283788.8,1283788.8,27145,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093606,446363.00
05/05/2019 18:00,2,2.426,ACTIVE,215.77,357.08,60.054,1557093604,"201051344001093","174011545737251",29.90,22.30,0,321.61,387.44,73.4,69.0,0.597,1267405.5,1267405.5,27190,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093607,446364.00
05/05/2019 18:00,2,2.344,ACTIVE,215.54,356.48,60.033,1557093604,"201051344000458","174011545737251",30.02,22.00,0,317.40,389.24,71.3,66.9,0.597,1284154.9,1284154.9,18970,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093608,446365.00
05/05/2019 18:00,2,2.551,ACTIVE,215.32,356.48,60.033,1557093604,"201051344000890","174011545737251",30.00,26.00,0,320.71,387.14,77.5,72.9,0.641,1282179.9,1282179.9,27104,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093609,446366.00
05/05/2019 18:00,2,2.375,ACTIVE,215.54,352.87,60.033,1557093604,"201051344000988","174011545737251",19.50,18.70,0,332.13,377.22,46.9,43.4,0.393,989128.3,989128.3,19302,0,0,0,L,1122011218,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093610,446367.00
05/05/2019 18:00,2,2.551,ACTIVE,216.22,358.88,60.028,1557093604,"201051344000582","174011545737251",29.84,24.30,0,318.30,388.94,77.1,72.5,0.623,1260864.6,1260864.6,27077,0,0,0,L,1122011218,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093611,446368.00
05/05/2019 18:00,2,2.297,ACTIVE,215.09,357.08,60.054,1557093604,"201051344000868","174011545737251",30.12,19.30,0,319.81,387.44,70.1,65.7,0.566,1269453.6,1269453.6,51015,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093612,446369.00
05/05/2019 18:00,2,2.258,ACTIVE,216.00,358.58,60.033,1557093604,"201051344000576","174011545737251",30.08,20.00,0,322.51,388.34,68.8,64.5,0.570,1287412.8,1287412.8,23063,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093612,446370.00
05/05/2019 18:00,2,2.344,ACTIVE,215.54,357.38,60.033,1557093604,"201051344001158","174011545737251",29.62,20.70,0,320.41,388.34,70.3,66.0,0.583,1264135.6,1264135.6,19280,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093613,446371.00
05/05/2019 18:00,2,2.625,ACTIVE,216.00,346.86,60.022,1557093604,"201051344000917","174011545737251",29.64,26.30,0,331.53,371.21,78.8,74.2,0.367,1277363.3,1277363.3,26997,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093614,446372.00
05/05/2019 18:00,2,2.518,ACTIVE,215.54,350.77,59.990,1557093604,"201051344000417","174011545737251",19.72,22.50,0,330.63,376.31,50.3,46.6,0.411,1023760.7,1023760.7,27148,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093615,446373.00
05/05/2019 18:00,2,2.551,ACTIVE,215.77,357.98,60.028,1557093604,"201051344000685","174011545737251",29.90,23.80,0,318.00,387.74,77.3,72.7,0.672,1283769.2,1283769.2,27162,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093616,446374.00
05/05/2019 18:00,2,2.602,ACTIVE,216.00,346.56,60.022,1557093604,"201051344000651","174011545737251",29.92,24.50,0,332.73,370.90,78.8,74.2,0.354,1276773.9,1276773.9,27128,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093617,446375.00
05/05/2019 18:00,2,2.348,ACTIVE,214.64,356.18,60.028,1557093604,"201051344000594","174011545737251",29.96,26.50,0,319.51,386.83,71.2,66.8,0.575,1289015.6,1289015.6,51006,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093618,446376.00
05/05/2019 18:00,2,2.307,ACTIVE,215.77,356.48,60.001,1557093604,"201051344000469","174011545737251",30.18,18.70,0,315.90,389.24,70.5,66.1,0.592,1269097.3,1269097.3,19255,0,0,0,L,1122011218,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093619,446377.00
05/05/2019 18:00,2,2.768,ACTIVE,216.00,347.46,60.033,1557093604,"201051344000585","174011545737251",30.12,22.80,0,332.43,373.91,84.5,79.6,0.393,1290197.8,1290197.8,27188,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093620,446378.00
05/05/2019 18:00,2,2.348,ACTIVE,216.00,358.58,60.033,1557093604,"201051344000853","174011545737251",30.18,20.30,0,320.71,390.44,71.7,67.3,0.592,1292482.4,1292482.4,18855,0,0,0,L,1122011218,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093621,446379.00
05/05/2019 18:00,2,2.592,ACTIVE,215.54,346.56,60.028,1557093604,"201051344001145","174011545737251",30.18,23.00,0,332.13,371.21,79.3,74.6,0.362,1292028.6,1292028.6,27104,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093622,446380.00
05/05/2019 18:00,2,2.484,ACTIVE,215.77,357.38,60.028,1557093604,"201051344000438","174011545737251",30.18,25.00,0,318.30,388.04,76.0,71.4,0.636,1285110.7,1285110.7,27135,0,0,0,L,1122011218,1,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093623,446381.00
05/05/2019 18:00,2,2.568,ACTIVE,215.54,345.06,59.990,1557093604,"201051344001135","174011545737251",29.98,26.50,0,331.83,368.80,78.0,73.3,0.345,1271963.7,1271963.7,27083,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093625,446382.00
05/05/2019 18:00,2,2.355,ACTIVE,215.54,357.08,60.070,1557093604,"201051344000983","174011545737251",30.14,20.70,0,315.90,389.54,71.9,67.5,0.614,1290466.2,1290466.2,18851,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093626,446383.00
05/05/2019 18:00,2,2.516,ACTIVE,216.00,356.78,60.022,1557093604,"201051344001203","174011545737251",30.16,27.30,0,316.80,387.74,76.8,72.2,0.628,1279685.7,1279685.7,27143,0,0,0,L,1122011218,1,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093627,446384.00
05/05/2019 18:00,2,2.463,ACTIVE,215.32,355.58,60.033,1557093604,"201051344001230","174011545737251",30.14,22.50,0,318.91,386.23,75.2,70.6,0.623,1275772.7,1275772.7,26975,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093628,446385.00
05/05/2019 18:00,2,2.578,ACTIVE,215.09,345.36,60.022,1557093604,"201051344000646","174011545737251",29.90,26.30,0,330.93,367.90,78.1,73.5,0.354,1269431.8,1269431.8,27117,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093629,446386.00
05/05/2019 18:00,2,2.291,ACTIVE,215.32,355.58,60.022,1557093604,"201051344000867","174011545737251",30.28,23.50,0,319.81,386.83,70.2,65.8,0.557,1267605.6,1267605.6,51046,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093629,446387.00
05/05/2019 18:00,2,2.324,ACTIVE,215.77,356.48,60.033,1557093604,"201051344000633","174011545737251",29.94,23.80,0,319.21,388.04,70.5,66.1,0.588,1264988.1,1264988.1,51143,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093631,446388.00
05/05/2019 18:00,2,2.447,ACTIVE,215.09,355.88,60.028,1557093604,"201051344000955","174011545737251",29.86,26.00,0,319.81,385.63,74.1,69.6,0.614,1289580.8,1289580.8,27130,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093631,446389.00
05/05/2019 18:00,2,2.217,ACTIVE,215.32,356.18,60.033,1557093604,"201051344000648","174011545737251",30.12,20.00,0,319.21,388.34,67.6,63.3,0.557,1280117.1,1280117.1,50593,0,0,0,L,1122011218,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093632,446390.00
05/05/2019 18:00,2,2.299,ACTIVE,215.77,356.78,60.022,1557093604,"201051344000645","174011545737251",29.54,20.30,0,318.61,388.34,68.8,64.5,0.557,1285089.6,1285089.6,50560,0,0,0,L,1122011218,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093633,446391.00
05/05/2019 18:00,2,2.332,ACTIVE,215.77,357.38,60.012,1557093604,"201051344000569","174011545737251",30.14,21.00,0,320.11,389.24,71.2,66.7,0.592,1301331.8,1301331.8,18766,0,0,0,L,1122011218,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093634,446392.00
05/05/2019 18:00,2,2.342,ACTIVE,215.77,361.89,60.028,1557093604,"179051228000119","174011545737251",30.30,23.50,0,319.51,395.25,71.9,67.5,0.597,88301.8,88301.8,18886,0,0,0,L,46974696,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557093635,446393.00
05/05/2019 18:15,2,1.834,ACTIVE,214.41,351.97,60.017,1557094504,"201051344000579","174011545737251",30.26,21.00,0,334.24,386.83,56.2,52.3,0.464,1301256.3,1301256.3,19215,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094506,446394.00
05/05/2019 18:15,2,2.111,ACTIVE,214.19,352.87,60.022,1557094504,"201051344001025","174011545737251",30.00,23.30,0,317.70,387.44,64.2,60.0,0.513,1283805.8,1283805.8,27146,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094506,446395.00
05/05/2019 18:15,2,1.877,ACTIVE,214.41,351.97,60.012,1557094504,"201051344001093","174011545737251",30.12,20.70,0,331.83,385.93,57.3,53.4,0.455,1267420.8,1267420.8,27191,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094507,446396.00
05/05/2019 18:15,2,1.820,ACTIVE,214.19,350.77,60.012,1557094504,"201051344000458","174011545737251",29.88,20.70,0,334.54,386.23,55.1,51.3,0.460,1284169.6,1284169.6,18971,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094508,446397.00
05/05/2019 18:15,2,2.033,ACTIVE,213.74,352.27,60.006,1557094504,"201051344000890","174011545737251",29.74,23.50,0,330.93,388.64,61.3,57.2,0.504,1282196.1,1282196.1,27105,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094509,446398.00
05/05/2019 18:15,2,1.828,ACTIVE,214.41,347.76,60.017,1557094504,"201051344000988","174011545737251",19.48,18.00,0,333.63,373.31,36.0,32.9,0.301,989137.8,989137.8,19303,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094510,446399.00
05/05/2019 18:15,2,2.021,ACTIVE,214.64,353.77,59.975,1557094504,"201051344000582","174011545737251",29.80,22.00,0,333.63,390.44,61.0,57.0,0.499,1260880.7,1260880.7,27078,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094511,446400.00
05/05/2019 18:15,2,1.793,ACTIVE,213.96,350.77,60.017,1557094504,"201051344000868","174011545737251",29.70,18.30,0,332.73,385.33,53.9,50.1,0.442,1269468.1,1269468.1,51016,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094512,446401.00
05/05/2019 18:15,2,1.729,ACTIVE,214.64,352.87,60.012,1557094504,"201051344000576","174011545737251",30.04,18.70,0,334.54,386.23,52.6,48.9,0.429,1287426.9,1287426.9,23064,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094513,446402.00
05/05/2019 18:15,2,1.781,ACTIVE,214.41,350.77,60.017,1557094504,"201051344001158","174011545737251",30.00,19.50,0,333.33,386.83,54.1,50.3,0.451,1264150.1,1264150.1,19281,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094514,446403.00
05/05/2019 18:15,2,2.066,ACTIVE,214.19,352.87,60.012,1557094504,"201051344000917","174011545737251",29.90,23.80,0,317.40,388.34,62.5,58.4,0.521,1277379.9,1277379.9,26998,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094515,446404.00
05/05/2019 18:15,2,2.035,ACTIVE,214.19,346.86,60.022,1557094504,"201051344000417","174011545737251",19.30,21.50,0,332.13,372.71,39.9,36.5,0.323,1023771.0,1023771.0,27149,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094516,446405.00
05/05/2019 18:15,2,1.996,ACTIVE,214.19,353.17,60.022,1557094504,"201051344000685","174011545737251",30.18,21.80,0,331.53,389.24,61.0,57.0,0.535,1283785.4,1283785.4,27163,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094517,446406.00
05/05/2019 18:15,2,2.041,ACTIVE,214.41,352.87,60.017,1557094504,"201051344000651","174011545737251",30.12,22.30,0,318.91,388.04,62.2,58.1,0.504,1276790.4,1276790.4,27129,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094518,446407.00
05/05/2019 18:15,2,1.791,ACTIVE,213.74,350.77,60.028,1557094504,"201051344000594","174011545737251",30.28,24.30,0,330.93,385.03,55.0,51.1,0.438,1289030.3,1289030.3,51007,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094518,446408.00
05/05/2019 18:15,2,1.777,ACTIVE,214.41,351.97,60.012,1557094504,"201051344000469","174011545737251",30.08,17.50,0,333.03,386.23,54.1,50.3,0.464,1269111.9,1269111.9,19256,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094519,446409.00
05/05/2019 18:15,2,2.232,ACTIVE,214.41,354.37,60.006,1557094504,"201051344000585","174011545737251",29.94,21.00,0,318.61,387.44,67.8,63.5,0.552,1290215.6,1290215.6,27189,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094520,446410.00
05/05/2019 18:15,2,1.822,ACTIVE,214.87,352.27,60.012,1557094504,"201051344000853","174011545737251",30.08,19.50,0,334.84,388.34,55.5,51.7,0.451,1292497.3,1292497.3,18856,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094521,446411.00
05/05/2019 18:15,2,2.070,ACTIVE,213.96,352.87,60.012,1557094504,"201051344001145","174011545737251",29.98,20.30,0,318.91,388.34,62.9,58.8,0.526,1292045.2,1292045.2,27105,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094522,446412.00
05/05/2019 18:15,2,1.969,ACTIVE,214.19,351.97,60.006,1557094504,"201051344000438","174011545737251",30.00,22.80,0,332.13,388.34,59.9,55.8,0.499,1285126.6,1285126.6,27136,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094523,446413.00
05/05/2019 18:15,2,2.045,ACTIVE,213.96,351.07,60.006,1557094504,"201051344001135","174011545737251",29.80,23.00,0,320.11,386.53,61.8,57.7,0.486,1271980.0,1271980.0,27084,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094525,446414.00
05/05/2019 18:15,2,1.818,ACTIVE,214.19,351.07,60.001,1557094504,"201051344000983","174011545737251",30.22,19.50,0,334.24,386.53,55.7,51.8,0.464,1290481.1,1290481.1,18852,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094526,446415.00
05/05/2019 18:15,2,1.986,ACTIVE,214.41,351.97,59.980,1557094504,"201051344001203","174011545737251",29.98,24.30,0,332.73,387.74,60.4,56.4,0.499,1279701.7,1279701.7,27144,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094527,446416.00
05/05/2019 18:15,2,1.924,ACTIVE,213.74,350.77,60.006,1557094504,"201051344001230","174011545737251",30.14,21.00,0,331.83,386.23,58.8,54.8,0.477,1275788.3,1275788.3,26976,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094528,446417.00
05/05/2019 18:15,2,2.033,ACTIVE,213.51,351.97,60.006,1557094504,"201051344000646","174011545737251",29.98,23.50,0,319.51,386.53,61.7,57.6,0.504,1269448.1,1269448.1,27118,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094529,446418.00
05/05/2019 18:15,2,1.787,ACTIVE,214.19,349.26,60.017,1557094504,"201051344000867","174011545737251",29.92,22.00,0,333.63,384.13,54.1,50.3,0.429,1267620.1,1267620.1,51047,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094530,446419.00
05/05/2019 18:15,2,1.787,ACTIVE,214.19,351.67,60.012,1557094504,"201051344000633","174011545737251",30.00,22.00,0,333.33,386.53,54.4,50.5,0.446,1265002.6,1265002.6,51144,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094531,446420.00
05/05/2019 18:15,2,1.902,ACTIVE,213.51,350.47,59.975,1557094504,"201051344000955","174011545737251",30.06,23.80,0,331.53,385.33,57.9,54.0,0.468,1289596.2,1289596.2,27131,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094532,446421.00
05/05/2019 18:15,2,1.719,ACTIVE,214.19,349.56,60.012,1557094504,"201051344000648","174011545737251",29.66,19.00,0,334.84,384.43,51.7,47.9,0.429,1280131.0,1280131.0,50594,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094533,446422.00
05/05/2019 18:15,2,1.734,ACTIVE,214.41,350.77,60.017,1557094504,"201051344000645","174011545737251",29.88,19.50,0,334.54,384.73,52.5,48.7,0.424,1285103.7,1285103.7,50561,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094534,446423.00
05/05/2019 18:15,2,1.814,ACTIVE,214.19,353.17,60.012,1557094504,"201051344000569","174011545737251",29.78,19.50,0,332.43,385.93,54.8,50.9,0.455,1301346.5,1301346.5,18768,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094535,446424.00
05/05/2019 18:15,2,1.814,ACTIVE,214.41,355.28,60.012,1557094504,"179051228000119","174011545737251",30.28,22.00,0,335.44,389.84,55.7,51.8,0.455,88316.7,88316.7,18887,0,0,0,L,46974696,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557094536,446425.00
05/05/2019 18:30,2,1.340,ACTIVE,213.96,345.96,60.028,1557095404,"201051344000579","174011545737251",30.02,19.80,0,331.53,376.92,40.7,37.4,0.318,1301267.4,1301267.4,19216,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095405,446426.00
05/05/2019 18:30,2,1.568,ACTIVE,214.41,348.36,60.017,1557095404,"201051344001025","174011545737251",30.24,21.30,0,331.83,379.02,48.0,44.4,0.380,1283818.8,1283818.8,27147,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095406,446427.00
05/05/2019 18:30,2,1.369,ACTIVE,214.64,347.46,60.049,1557095404,"201051344001093","174011545737251",30.06,19.30,0,331.23,375.71,41.7,38.3,0.327,1267432.2,1267432.2,27192,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095407,446428.00
05/05/2019 18:30,2,1.312,ACTIVE,213.96,345.06,60.022,1557095404,"201051344000458","174011545737251",29.86,19.30,0,331.23,375.71,39.7,36.4,0.323,1284180.6,1284180.6,18972,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095408,446429.00
05/05/2019 18:30,2,1.494,ACTIVE,214.19,346.26,60.022,1557095404,"201051344000890","174011545737251",30.10,21.80,0,331.23,378.12,45.6,42.1,0.358,1282208.5,1282208.5,27106,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095409,446430.00
05/05/2019 18:30,2,1.320,ACTIVE,213.96,343.55,60.054,1557095404,"201051344000988","174011545737251",19.30,17.50,0,331.83,364.29,25.8,23.0,0.203,989144.8,989144.8,19304,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095410,446431.00
05/05/2019 18:30,2,1.514,ACTIVE,214.87,349.26,60.022,1557095404,"201051344000582","174011545737251",29.68,20.30,0,331.83,378.72,45.5,42.0,0.371,1260893.0,1260893.0,27079,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095411,446432.00
05/05/2019 18:30,2,1.285,ACTIVE,213.51,345.36,60.022,1557095404,"201051344000868","174011545737251",29.70,17.50,0,331.53,373.31,38.7,35.4,0.305,1269478.7,1269478.7,51017,0,0,0,L,1122011218,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095412,446433.00
05/05/2019 18:30,2,1.232,ACTIVE,214.41,346.26,60.028,1557095404,"201051344000576","174011545737251",30.08,17.80,0,332.43,373.61,37.5,34.3,0.305,1287437.3,1287437.3,23065,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095413,446434.00
05/05/2019 18:30,2,1.305,ACTIVE,213.96,345.66,60.033,1557095404,"201051344001158","174011545737251",29.32,18.30,0,332.43,375.11,38.8,35.5,0.318,1264160.8,1264160.8,19282,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095414,446435.00
05/05/2019 18:30,2,1.539,ACTIVE,214.41,348.96,60.028,1557095404,"201051344000917","174011545737251",29.94,22.00,0,330.33,379.62,46.7,43.2,0.376,1277392.5,1277392.5,26999,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095415,446436.00
05/05/2019 18:30,2,1.498,ACTIVE,214.64,343.55,60.028,1557095404,"201051344000417","174011545737251",19.62,20.30,0,331.53,364.59,29.7,26.8,0.234,1023778.9,1023778.9,27150,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095416,446437.00
05/05/2019 18:30,2,1.496,ACTIVE,214.64,348.36,60.022,1557095404,"201051344000685","174011545737251",29.80,20.00,0,329.73,378.72,45.1,41.6,0.389,1283797.7,1283797.7,27164,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095417,446438.00
05/05/2019 18:30,2,1.521,ACTIVE,214.64,348.36,60.028,1557095404,"201051344000651","174011545737251",30.06,20.30,0,331.83,378.72,46.3,42.8,0.367,1276803.0,1276803.0,27130,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095417,446439.00
05/05/2019 18:30,2,1.295,ACTIVE,213.29,344.45,60.028,1557095404,"201051344000594","174011545737251",30.12,22.30,0,330.63,373.91,39.5,36.2,0.305,1289041.2,1289041.2,51008,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095418,446440.00
05/05/2019 18:30,2,1.273,ACTIVE,213.96,345.66,60.028,1557095404,"201051344000469","174011545737251",30.06,17.00,0,331.83,374.81,38.8,35.5,0.323,1269122.5,1269122.5,19257,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095419,446441.00
05/05/2019 18:30,2,1.656,ACTIVE,214.87,350.17,60.028,1557095404,"201051344000585","174011545737251",30.57,19.30,0,331.83,381.73,51.3,47.6,0.411,1290229.5,1290229.5,27190,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095420,446442.00
05/05/2019 18:30,2,1.303,ACTIVE,214.41,346.56,60.028,1557095404,"201051344000853","174011545737251",30.20,18.30,0,334.24,376.01,39.9,36.5,0.309,1292508.2,1292508.2,18857,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095421,446443.00
05/05/2019 18:30,2,1.541,ACTIVE,214.64,348.36,60.017,1557095404,"201051344001145","174011545737251",30.04,18.70,0,332.43,379.32,47.0,43.4,0.380,1292058.0,1292058.0,27106,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095422,446444.00
05/05/2019 18:30,2,1.451,ACTIVE,214.87,348.36,60.038,1557095404,"201051344000438","174011545737251",29.96,21.00,0,331.83,377.52,44.0,40.6,0.362,1285138.6,1285138.6,27137,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095423,446445.00
05/05/2019 18:30,2,1.508,ACTIVE,214.41,347.16,60.022,1557095404,"201051344001135","174011545737251",30.14,21.00,0,330.63,377.22,46.1,42.5,0.358,1271992.5,1271992.5,27085,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095425,446446.00
05/05/2019 18:30,2,1.318,ACTIVE,213.96,345.36,60.017,1557095404,"201051344000983","174011545737251",30.12,18.00,0,332.73,375.11,40.2,36.9,0.331,1290492.2,1290492.2,18853,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095426,446447.00
05/05/2019 18:30,2,1.455,ACTIVE,214.64,347.46,60.028,1557095404,"201051344001203","174011545737251",30.08,22.30,0,332.43,377.82,44.3,40.8,0.362,1279713.9,1279713.9,27145,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095427,446448.00
05/05/2019 18:30,2,1.410,ACTIVE,214.19,346.56,60.017,1557095404,"201051344001230","174011545737251",30.14,19.50,0,329.73,375.11,43.0,39.6,0.345,1275800.1,1275800.1,26977,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095428,446449.00
05/05/2019 18:30,2,1.533,ACTIVE,213.96,348.06,60.038,1557095404,"201051344000646","174011545737251",29.66,21.50,0,330.33,377.52,46.1,42.6,0.367,1269460.6,1269460.6,27119,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095429,446450.00
05/05/2019 18:30,2,1.291,ACTIVE,213.74,344.45,60.001,1557095404,"201051344000867","174011545737251",29.60,19.80,0,331.23,373.01,38.7,35.4,0.305,1267630.8,1267630.8,51048,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095430,446451.00
05/05/2019 18:30,2,1.289,ACTIVE,214.19,346.86,60.017,1557095404,"201051344000633","174011545737251",29.72,20.30,0,331.83,374.51,38.8,35.5,0.309,1265013.3,1265013.3,51145,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095431,446452.00
05/05/2019 18:30,2,1.391,ACTIVE,214.19,346.56,60.028,1557095404,"201051344000955","174011545737251",30.06,21.80,0,331.23,374.21,42.4,39.0,0.340,1289607.8,1289607.8,27132,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095432,446453.00
05/05/2019 18:30,2,1.215,ACTIVE,213.74,344.45,60.017,1557095404,"201051344000648","174011545737251",29.92,17.80,0,333.03,372.71,36.9,33.6,0.292,1280141.2,1280141.2,50595,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095433,446454.00
05/05/2019 18:30,2,1.240,ACTIVE,213.96,344.76,60.022,1557095404,"201051344000645","174011545737251",29.66,18.30,0,332.43,374.21,37.3,34.1,0.296,1285114.0,1285114.0,50562,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095434,446455.00
05/05/2019 18:30,2,1.295,ACTIVE,213.74,345.36,60.006,1557095404,"201051344000569","174011545737251",30.14,18.30,0,332.13,374.81,39.5,36.2,0.318,1301357.4,1301357.4,18769,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095435,446456.00
05/05/2019 18:30,2,1.328,ACTIVE,213.96,348.96,60.017,1557095404,"179051228000119","174011545737251",29.92,20.70,0,332.73,378.12,40.2,36.9,0.318,88327.7,88327.7,18888,0,0,0,L,46974696,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557095436,446457.00
05/05/2019 18:45,2,0.908,ACTIVE,213.29,341.45,60.022,1557096304,"201051344000579","174011545737251",29.78,18.70,0,331.23,363.09,27.4,24.6,0.194,1301275.1,1301275.1,19217,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096305,446458.00
05/05/2019 18:45,2,1.082,ACTIVE,213.96,342.65,60.022,1557096304,"201051344001025","174011545737251",30.16,19.30,0,328.82,369.10,33.0,30.0,0.247,1283828.0,1283828.0,27148,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096306,446459.00
05/05/2019 18:45,2,0.918,ACTIVE,214.19,342.35,60.022,1557096304,"201051344001093","174011545737251",29.98,18.30,0,330.03,365.19,27.9,25.0,0.199,1267440.0,1267440.0,27193,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096307,446460.00
05/05/2019 18:45,2,0.875,ACTIVE,213.06,340.55,60.028,1557096304,"201051344000458","174011545737251",29.92,18.30,0,330.93,363.09,26.5,23.7,0.199,1284187.9,1284187.9,18973,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096308,446461.00
05/05/2019 18:45,2,1.031,ACTIVE,213.74,341.75,60.017,1557096304,"201051344000890","174011545737251",29.86,20.00,0,327.92,367.00,31.2,28.2,0.230,1282217.2,1282217.2,27107,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096309,446462.00
05/05/2019 18:45,2,0.871,ACTIVE,213.06,339.65,60.022,1557096304,"201051344000988","174011545737251",19.18,16.70,0,330.63,356.78,17.0,14.5,0.137,989149.4,989149.4,19305,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096310,446463.00
05/05/2019 18:45,2,1.045,ACTIVE,214.64,343.85,60.017,1557096304,"201051344000582","174011545737251",29.36,19.00,0,329.43,367.90,31.1,28.1,0.239,1260901.7,1260901.7,27080,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096311,446464.00
05/05/2019 18:45,2,0.854,ACTIVE,213.06,339.95,60.017,1557096304,"201051344000868","174011545737251",29.72,16.70,0,330.63,362.49,25.7,22.9,0.186,1269485.9,1269485.9,51018,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096311,446465.00
05/05/2019 18:45,2,0.828,ACTIVE,213.74,341.45,60.028,1557096304,"201051344000576","174011545737251",29.52,16.70,0,331.53,362.79,24.8,22.0,0.186,1287444.2,1287444.2,23066,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096312,446466.00
05/05/2019 18:45,2,0.848,ACTIVE,213.29,340.55,60.017,1557096304,"201051344001158","174011545737251",29.74,17.30,0,331.53,362.49,25.6,22.8,0.194,1264168.0,1264168.0,19283,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096313,446467.00
05/05/2019 18:45,2,1.062,ACTIVE,214.19,343.55,60.022,1557096304,"201051344000917","174011545737251",29.68,20.30,0,329.13,368.50,31.9,28.9,0.252,1277401.5,1277401.5,27000,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096314,446468.00
05/05/2019 18:45,2,1.047,ACTIVE,214.19,340.55,60.006,1557096304,"201051344000417","174011545737251",19.36,19.00,0,330.63,357.98,20.5,17.9,0.150,1023784.5,1023784.5,27151,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096315,446469.00
05/05/2019 18:45,2,1.014,ACTIVE,214.19,343.25,60.022,1557096304,"201051344000685","174011545737251",29.96,18.70,0,331.53,368.50,30.8,27.8,0.256,1283806.3,1283806.3,27165,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096316,446470.00
05/05/2019 18:45,2,1.051,ACTIVE,214.41,343.55,60.012,1557096304,"201051344000651","174011545737251",29.68,18.70,0,331.83,368.20,31.6,28.6,0.247,1276811.8,1276811.8,27131,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096317,446471.00
05/05/2019 18:45,2,0.859,ACTIVE,212.83,340.25,60.012,1557096304,"201051344000594","174011545737251",30.04,20.30,0,327.32,361.59,26.1,23.3,0.194,1289048.6,1289048.6,51009,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096318,446472.00
05/05/2019 18:45,2,0.850,ACTIVE,213.51,340.85,60.028,1557096304,"201051344000469","174011545737251",29.70,16.00,0,329.73,363.09,25.6,22.8,0.194,1269129.7,1269129.7,19258,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096319,446473.00
05/05/2019 18:45,2,1.178,ACTIVE,214.19,344.45,60.033,1557096304,"201051344000585","174011545737251",30.32,18.00,0,329.43,371.21,36.2,33.0,0.274,1290239.5,1290239.5,27191,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096320,446474.00
05/05/2019 18:45,2,0.865,ACTIVE,213.74,342.35,60.017,1557096304,"201051344000853","174011545737251",29.96,17.50,0,331.83,363.69,26.3,23.4,0.199,1292515.6,1292515.6,18858,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096321,446475.00
05/05/2019 18:45,2,0.920,ACTIVE,214.19,346.86,59.985,1557096304,"201051344001145","174011545737251",31.57,17.50,0,332.13,369.40,29.5,26.5,0.230,1292066.7,1292066.7,27107,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096322,446476.00
05/05/2019 18:45,2,0.994,ACTIVE,214.19,342.65,60.038,1557096304,"201051344000438","174011545737251",29.80,19.30,0,330.03,367.30,30.1,27.1,0.230,1285147.0,1285147.0,27138,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096323,446477.00
05/05/2019 18:45,2,1.059,ACTIVE,213.74,341.75,60.001,1557096304,"201051344001135","174011545737251",29.64,19.00,0,328.82,367.30,31.9,28.8,0.239,1272001.4,1272001.4,27086,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096325,446478.00
05/05/2019 18:45,2,0.891,ACTIVE,213.29,340.85,60.054,1557096304,"201051344000983","174011545737251",29.78,17.30,0,330.63,363.69,26.8,24.0,0.208,1290499.7,1290499.7,18854,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096326,446479.00
05/05/2019 18:45,2,0.979,ACTIVE,214.19,342.65,59.964,1557096304,"201051344001203","174011545737251",30.06,20.00,0,331.83,368.20,29.8,26.8,0.230,1279722.3,1279722.3,27146,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096327,446480.00
05/05/2019 18:45,2,0.959,ACTIVE,213.96,341.75,60.012,1557096304,"201051344001230","174011545737251",29.64,18.30,0,328.52,364.59,28.8,25.9,0.217,1275808.2,1275808.2,26978,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096328,446481.00
05/05/2019 18:45,2,1.045,ACTIVE,213.74,342.95,60.012,1557096304,"201051344000646","174011545737251",29.98,19.30,0,328.22,367.90,31.8,28.8,0.247,1269469.4,1269469.4,27120,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096329,446482.00
05/05/2019 18:45,2,0.855,ACTIVE,213.51,339.95,60.001,1557096304,"201051344000867","174011545737251",29.66,18.30,0,330.03,361.89,25.7,22.9,0.186,1267638.0,1267638.0,51049,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096330,446483.00
05/05/2019 18:45,2,0.846,ACTIVE,213.74,342.05,60.006,1557096304,"201051344000633","174011545737251",29.92,18.70,0,330.93,363.99,25.7,22.8,0.199,1265020.6,1265020.6,51146,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096331,446484.00
05/05/2019 18:45,2,0.945,ACTIVE,213.74,341.75,60.006,1557096304,"201051344000955","174011545737251",29.90,19.50,0,328.82,364.59,28.7,25.8,0.221,1289615.8,1289615.8,27133,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096332,446485.00
05/05/2019 18:45,2,0.803,ACTIVE,213.29,339.95,59.996,1557096304,"201051344000648","174011545737251",29.98,16.70,0,330.93,361.29,24.4,21.6,0.181,1280148.0,1280148.0,50596,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096333,446486.00
05/05/2019 18:45,2,0.812,ACTIVE,213.51,340.55,60.001,1557096304,"201051344000645","174011545737251",29.78,17.50,0,331.23,362.19,24.6,21.8,0.186,1285120.9,1285120.9,50563,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096334,446487.00
05/05/2019 18:45,2,0.879,ACTIVE,213.51,341.15,60.006,1557096304,"201051344000569","174011545737251",29.70,17.50,0,330.63,362.49,26.4,23.6,0.199,1301364.8,1301364.8,18770,0,0,0,L,1122011218,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096334,446488.00
05/05/2019 18:45,2,0.906,ACTIVE,213.51,344.15,59.985,1557096304,"179051228000119","174011545737251",29.64,19.80,0,331.53,367.00,27.2,24.4,0.199,88335.3,88335.3,18889,0,0,0,L,46974696,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557096335,446489.00
