ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 19:00,2,0.619,ACTIVE,212.83,336.94,60.022,1557097204,"201051344000579","174011545737251",28.96,17.80,0,330.03,353.47,18.2,15.6,0.115,1301280.0,1301280.0,19218,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097205,446490.00
05/05/2019 19:00,2,0.688,ACTIVE,213.74,338.74,60.049,1557097204,"201051344001025","174011545737251",30.16,17.80,0,329.13,358.28,21.0,18.4,0.146,1283833.9,1283833.9,27149,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097206,446491.00
05/05/2019 19:00,2,0.600,ACTIVE,213.96,339.04,60.033,1557097204,"201051344001093","174011545737251",29.22,17.50,0,330.03,354.97,17.8,15.2,0.110,1267445.0,1267445.0,27194,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097207,446492.00
05/05/2019 19:00,2,0.594,ACTIVE,212.83,336.64,60.022,1557097204,"201051344000458","174011545737251",29.06,17.50,0,330.03,352.87,17.5,15.0,0.124,1284192.7,1284192.7,18974,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097208,446493.00
05/05/2019 19:00,2,0.658,ACTIVE,213.74,338.14,60.054,1557097204,"201051344000890","174011545737251",29.82,19.00,0,327.62,356.78,19.9,17.3,0.133,1282222.8,1282222.8,27108,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097209,446494.00
05/05/2019 19:00,2,0.576,ACTIVE,212.83,337.24,60.033,1557097204,"201051344000988","174011545737251",18.61,16.30,0,329.13,349.26,10.8,8.5,0.080,989152.2,989152.2,19306,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097210,446495.00
05/05/2019 19:00,2,0.674,ACTIVE,214.19,339.95,60.022,1557097204,"201051344000582","174011545737251",29.06,17.80,0,330.03,358.28,19.9,17.3,0.137,1260907.3,1260907.3,27081,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097211,446496.00
05/05/2019 19:00,2,0.568,ACTIVE,212.83,336.34,60.028,1557097204,"201051344000868","174011545737251",29.36,16.00,0,328.82,352.27,16.9,14.4,0.102,1269490.4,1269490.4,51019,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097212,446497.00
05/05/2019 19:00,2,0.566,ACTIVE,213.29,338.44,60.022,1557097204,"201051344000576","174011545737251",29.00,16.30,0,330.33,354.07,16.7,14.2,0.115,1287448.6,1287448.6,23067,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097213,446498.00
05/05/2019 19:00,2,0.564,ACTIVE,212.83,337.54,60.022,1557097204,"201051344001158","174011545737251",29.04,17.00,0,329.73,353.47,16.7,14.2,0.115,1264172.5,1264172.5,19284,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097214,446499.00
05/05/2019 19:00,2,0.680,ACTIVE,213.74,339.65,60.022,1557097204,"201051344000917","174011545737251",29.16,19.30,0,329.43,358.28,20.1,17.5,0.137,1277407.2,1277407.2,27001,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097215,446500.00
05/05/2019 19:00,2,0.688,ACTIVE,213.74,337.24,60.006,1557097204,"201051344000417","174011545737251",19.16,17.80,0,330.03,351.07,13.4,11.0,0.084,1023788.0,1023788.0,27152,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097216,446501.00
05/05/2019 19:00,2,0.652,ACTIVE,213.96,339.95,60.017,1557097204,"201051344000685","174011545737251",29.42,17.50,0,330.93,358.88,19.4,16.8,0.146,1283811.8,1283811.8,27166,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097217,446502.00
05/05/2019 19:00,2,0.678,ACTIVE,213.96,339.95,60.033,1557097204,"201051344000651","174011545737251",29.44,17.30,0,330.93,357.98,20.3,17.6,0.141,1276817.5,1276817.5,27132,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097218,446503.00
05/05/2019 19:00,2,0.574,ACTIVE,212.61,336.34,60.028,1557097204,"201051344000594","174011545737251",29.46,19.00,0,327.32,353.17,17.1,14.6,0.115,1289053.2,1289053.2,51010,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097219,446504.00
05/05/2019 19:00,2,0.551,ACTIVE,212.83,337.24,60.028,1557097204,"201051344000469","174011545737251",29.46,15.80,0,328.82,353.17,16.4,14.0,0.110,1269134.2,1269134.2,19259,0,0,0,L,1122011218,1,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097220,446505.00
05/05/2019 19:00,2,0.775,ACTIVE,213.96,340.85,60.028,1557097204,"201051344000585","174011545737251",30.14,17.00,0,329.43,359.48,23.7,20.9,0.164,1290246.2,1290246.2,27192,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097221,446506.00
05/05/2019 19:00,2,0.580,ACTIVE,213.29,338.14,60.033,1557097204,"201051344000853","174011545737251",29.44,17.00,0,330.93,354.07,17.3,14.8,0.110,1292520.3,1292520.3,18859,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097222,446507.00
05/05/2019 19:00,2,0.504,ACTIVE,213.96,341.15,60.017,1557097204,"201051344001145","174011545737251",31.35,17.00,0,332.43,363.09,16.0,13.5,0.102,1292071.5,1292071.5,27108,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097223,446508.00
05/05/2019 19:00,2,0.641,ACTIVE,213.74,339.04,60.017,1557097204,"201051344000438","174011545737251",29.76,18.00,0,330.33,356.78,19.3,16.7,0.128,1285152.4,1285152.4,27139,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097224,446509.00
05/05/2019 19:00,2,0.693,ACTIVE,213.51,338.44,60.017,1557097204,"201051344001135","174011545737251",29.38,17.30,0,329.43,357.08,20.6,18.0,0.137,1272007.1,1272007.1,27087,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097225,446510.00
05/05/2019 19:00,2,0.600,ACTIVE,212.83,336.64,60.028,1557097204,"201051344000983","174011545737251",29.14,17.00,0,329.43,353.47,17.8,15.2,0.119,1290504.4,1290504.4,18855,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097226,446511.00
05/05/2019 19:00,2,0.627,ACTIVE,213.96,338.14,60.028,1557097204,"201051344001203","174011545737251",29.62,18.70,0,330.93,357.08,18.9,16.3,0.137,1279727.6,1279727.6,27147,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097227,446512.00
05/05/2019 19:00,2,0.613,ACTIVE,213.51,338.14,60.028,1557097204,"201051344001230","174011545737251",29.16,17.30,0,329.13,354.67,18.1,15.6,0.124,1275813.3,1275813.3,26979,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097228,446513.00
05/05/2019 19:00,2,0.688,ACTIVE,213.29,339.34,59.985,1557097204,"201051344000646","174011545737251",29.48,18.00,0,328.22,357.98,20.6,17.9,0.141,1269475.2,1269475.2,27121,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097229,446514.00
05/05/2019 19:00,2,0.572,ACTIVE,213.06,336.64,60.033,1557097204,"201051344000867","174011545737251",29.02,17.30,0,330.03,352.27,16.8,14.3,0.115,1267642.5,1267642.5,51050,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097230,446515.00
05/05/2019 19:00,2,0.568,ACTIVE,213.29,338.14,60.012,1557097204,"201051344000633","174011545737251",29.22,17.50,0,328.52,354.67,16.9,14.4,0.115,1265025.1,1265025.1,51147,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097231,446516.00
05/05/2019 19:00,2,0.625,ACTIVE,213.29,338.14,60.012,1557097204,"201051344000955","174011545737251",29.40,18.30,0,328.82,354.67,18.6,16.0,0.124,1289620.9,1289620.9,27134,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097232,446517.00
05/05/2019 19:00,2,0.572,ACTIVE,213.06,337.54,60.022,1557097204,"201051344000648","174011545737251",28.75,16.30,0,329.43,352.27,16.7,14.2,0.110,1280152.4,1280152.4,50597,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097232,446518.00
05/05/2019 19:00,2,0.557,ACTIVE,213.06,337.24,60.017,1557097204,"201051344000645","174011545737251",28.98,17.00,0,330.63,352.87,16.4,13.9,0.110,1285125.2,1285125.2,50564,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097233,446519.00
05/05/2019 19:00,2,0.588,ACTIVE,212.61,336.94,60.017,1557097204,"201051344000569","174011545737251",29.38,17.30,0,329.73,353.17,17.5,15.0,0.119,1301369.5,1301369.5,18771,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097234,446520.00
05/05/2019 19:00,2,0.621,ACTIVE,213.06,340.55,60.028,1557097204,"179051228000119","174011545737251",29.30,19.30,0,330.93,357.38,18.4,15.9,0.110,88340.2,88340.2,18890,0,0,0,L,46974696,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557097235,446521.00
05/05/2019 19:15,2,0.525,ACTIVE,213.06,336.34,60.012,1557098104,"201051344000579","174011545737251",29.26,17.80,0,327.62,346.56,15.6,13.1,0.093,1301283.5,1301283.5,19219,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098105,446522.00
05/05/2019 19:15,2,0.492,ACTIVE,213.29,336.04,60.006,1557098104,"201051344001025","174011545737251",29.16,17.00,0,330.03,348.96,14.6,12.1,0.088,1283837.6,1283837.6,27150,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098106,446523.00
05/05/2019 19:15,2,0.484,ACTIVE,213.51,336.34,60.012,1557098104,"201051344001093","174011545737251",27.91,17.00,0,330.93,348.06,13.8,11.4,0.071,1267448.1,1267448.1,27195,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098107,446524.00
05/05/2019 19:15,2,0.512,ACTIVE,212.83,336.94,60.012,1557098104,"201051344000458","174011545737251",28.75,17.50,0,328.22,345.36,14.9,12.5,0.097,1284196.0,1284196.0,18975,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098108,446525.00
05/05/2019 19:15,2,0.498,ACTIVE,213.29,335.74,60.017,1557098104,"201051344000890","174011545737251",28.57,17.80,0,329.43,348.96,14.4,12.0,0.080,1282226.3,1282226.3,27109,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098109,446526.00
05/05/2019 19:15,2,0.484,ACTIVE,212.83,337.24,60.006,1557098104,"201051344000988","174011545737251",18.43,16.30,0,327.02,344.15,9.1,6.8,0.062,989154.0,989154.0,19307,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098110,446527.00
05/05/2019 19:15,2,0.480,ACTIVE,213.74,336.94,60.012,1557098104,"201051344000582","174011545737251",28.35,17.00,0,330.03,348.96,13.8,11.4,0.080,1260910.8,1260910.8,27082,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098111,446528.00
05/05/2019 19:15,2,0.486,ACTIVE,212.83,336.94,59.990,1557098104,"201051344000868","174011545737251",29.30,15.80,0,328.22,345.96,14.5,12.1,0.084,1269493.6,1269493.6,51020,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098112,446529.00
05/05/2019 19:15,2,0.512,ACTIVE,213.51,338.14,60.017,1557098104,"201051344000576","174011545737251",28.07,16.00,0,329.43,345.96,14.5,12.1,0.093,1287451.8,1287451.8,23068,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098113,446530.00
05/05/2019 19:15,2,0.463,ACTIVE,213.06,336.64,60.022,1557098104,"201051344001158","174011545737251",29.68,16.70,0,327.62,346.86,13.9,11.5,0.097,1264175.6,1264175.6,19285,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098114,446531.00
05/05/2019 19:15,2,0.467,ACTIVE,213.51,337.24,60.012,1557098104,"201051344000917","174011545737251",29.00,18.30,0,328.52,349.26,13.7,11.3,0.080,1277410.6,1277410.6,27002,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098115,446532.00
05/05/2019 19:15,2,0.510,ACTIVE,213.51,336.04,60.012,1557098104,"201051344000417","174011545737251",18.79,17.00,0,329.73,345.06,9.7,7.5,0.053,1023790.2,1023790.2,27153,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098116,446533.00
05/05/2019 19:15,2,0.469,ACTIVE,213.74,337.54,60.006,1557098104,"201051344000685","174011545737251",28.39,16.70,0,330.03,350.47,13.5,11.1,0.084,1283815.1,1283815.1,27167,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098117,446534.00
05/05/2019 19:15,2,0.523,ACTIVE,213.51,336.94,60.017,1557098104,"201051344000651","174011545737251",24.83,16.30,0,330.93,349.26,13.2,10.8,0.080,1276821.0,1276821.0,27133,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098118,446535.00
05/05/2019 19:15,2,0.465,ACTIVE,212.61,336.64,60.017,1557098104,"201051344000594","174011545737251",30.32,18.00,0,327.92,345.66,14.3,11.9,0.084,1289056.4,1289056.4,51011,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098118,446536.00
05/05/2019 19:15,2,0.492,ACTIVE,213.06,337.24,60.012,1557098104,"201051344000469","174011545737251",29.34,15.80,0,327.32,345.66,14.7,12.2,0.093,1269137.3,1269137.3,19260,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098119,446537.00
05/05/2019 19:15,2,0.549,ACTIVE,213.51,337.24,60.006,1557098104,"201051344000585","174011545737251",29.04,17.00,0,329.73,351.37,16.1,13.7,0.097,1290250.4,1290250.4,27193,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098120,446538.00
05/05/2019 19:15,2,0.502,ACTIVE,213.74,338.14,60.017,1557098104,"201051344000853","174011545737251",28.92,17.00,0,330.03,347.46,14.7,12.3,0.093,1292523.6,1292523.6,18860,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098121,446539.00
05/05/2019 19:15,2,0.451,ACTIVE,213.74,336.64,60.006,1557098104,"201051344001145","174011545737251",29.14,16.30,0,332.73,356.18,13.3,11.0,0.080,1292074.5,1292074.5,27109,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098122,446540.00
05/05/2019 19:15,2,0.498,ACTIVE,213.51,336.94,60.006,1557098104,"201051344000438","174011545737251",28.49,17.30,0,330.93,349.26,14.4,12.0,0.088,1285155.8,1285155.8,27140,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098123,446541.00
05/05/2019 19:15,2,0.512,ACTIVE,213.06,336.64,60.006,1557098104,"201051344001135","174011545737251",28.73,16.70,0,329.73,349.26,14.9,12.5,0.084,1272010.8,1272010.8,27088,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098125,446542.00
05/05/2019 19:15,2,0.512,ACTIVE,213.06,336.64,60.001,1557098104,"201051344000983","174011545737251",28.96,16.70,0,328.52,346.26,15.1,12.6,0.097,1290507.8,1290507.8,18856,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098126,446543.00
05/05/2019 19:15,2,0.508,ACTIVE,213.51,335.44,60.001,1557098104,"201051344001203","174011545737251",23.82,17.50,0,330.03,349.56,12.2,9.9,0.075,1279730.7,1279730.7,27148,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098127,446544.00
05/05/2019 19:15,2,0.447,ACTIVE,213.29,336.34,59.990,1557098104,"201051344001230","174011545737251",29.00,16.70,0,328.82,346.56,13.2,10.8,0.075,1275816.4,1275816.4,26980,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098128,446545.00
05/05/2019 19:15,2,0.484,ACTIVE,213.06,336.94,60.006,1557098104,"201051344000646","174011545737251",29.62,17.30,0,329.13,349.56,14.6,12.2,0.093,1269478.8,1269478.8,27122,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098129,446546.00
05/05/2019 19:15,2,0.500,ACTIVE,213.29,335.74,60.006,1557098104,"201051344000867","174011545737251",28.53,17.00,0,328.22,345.96,14.4,12.0,0.084,1267645.7,1267645.7,51051,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098130,446547.00
05/05/2019 19:15,2,0.496,ACTIVE,213.51,338.44,60.001,1557098104,"201051344000633","174011545737251",28.92,17.00,0,329.13,348.06,14.5,12.1,0.084,1265028.2,1265028.2,51148,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098131,446548.00
05/05/2019 19:15,2,0.525,ACTIVE,213.06,336.34,59.996,1557098104,"201051344000955","174011545737251",27.63,17.50,0,327.92,347.46,14.7,12.3,0.084,1289624.3,1289624.3,27135,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098132,446549.00
05/05/2019 19:15,2,0.516,ACTIVE,213.06,336.94,59.996,1557098104,"201051344000648","174011545737251",28.69,15.80,0,329.13,345.36,15.0,12.6,0.093,1280155.6,1280155.6,50598,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098133,446550.00
05/05/2019 19:15,2,0.496,ACTIVE,213.51,337.84,60.006,1557098104,"201051344000645","174011545737251",28.67,16.30,0,329.73,345.66,14.4,12.0,0.088,1285128.4,1285128.4,50565,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098134,446551.00
05/05/2019 19:15,2,0.516,ACTIVE,213.06,337.24,60.006,1557098104,"201051344000569","174011545737251",28.59,17.30,0,328.22,346.56,14.9,12.5,0.093,1301372.8,1301372.8,18772,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098134,446552.00
05/05/2019 19:15,2,0.557,ACTIVE,213.29,340.55,59.985,1557098104,"179051228000119","174011545737251",28.67,19.30,0,329.73,350.47,16.2,13.7,0.093,88343.8,88343.8,18891,0,0,0,L,46974696,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557098135,446553.00
05/05/2019 19:30,2,0.506,ACTIVE,212.83,335.44,60.033,1557099004,"201051344000579","174011545737251",23.04,17.30,0,330.03,343.85,11.8,9.5,0.071,1301286.5,1301286.5,19220,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099005,446554.00
05/05/2019 19:30,2,0.439,ACTIVE,212.83,334.54,60.012,1557099004,"201051344001025","174011545737251",28.51,16.00,0,329.13,343.85,12.7,10.3,0.080,1283840.4,1283840.4,27151,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099006,446555.00
05/05/2019 19:30,2,0.420,ACTIVE,213.06,335.74,60.022,1557099004,"201051344001093","174011545737251",28.90,16.30,0,329.43,342.95,12.3,10.0,0.057,1267450.8,1267450.8,27196,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099007,446556.00
05/05/2019 19:30,2,0.463,ACTIVE,212.61,335.44,60.028,1557099004,"201051344000458","174011545737251",27.77,17.30,0,329.43,345.66,13.1,10.7,0.075,1284198.9,1284198.9,18976,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099008,446557.00
05/05/2019 19:30,2,0.441,ACTIVE,212.83,335.44,60.028,1557099004,"201051344000890","174011545737251",28.78,17.30,0,328.52,343.55,12.9,10.6,0.066,1282229.1,1282229.1,27110,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099009,446558.00
05/05/2019 19:30,2,0.422,ACTIVE,212.61,336.64,60.022,1557099004,"201051344000988","174011545737251",18.65,16.00,0,328.52,343.85,8.0,5.8,0.053,989155.6,989155.6,19308,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099010,446559.00
05/05/2019 19:30,2,0.422,ACTIVE,213.29,334.84,60.017,1557099004,"201051344000582","174011545737251",28.43,16.00,0,329.43,343.85,12.2,9.8,0.066,1260913.4,1260913.4,27083,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099011,446560.00
05/05/2019 19:30,2,0.459,ACTIVE,212.61,336.04,60.017,1557099004,"201051344000868","174011545737251",27.71,15.30,0,329.43,343.85,12.9,10.5,0.075,1269496.5,1269496.5,51021,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099012,446561.00
05/05/2019 19:30,2,0.445,ACTIVE,213.06,336.64,60.022,1557099004,"201051344000576","174011545737251",28.53,15.80,0,330.03,345.36,12.9,10.5,0.075,1287454.7,1287454.7,23069,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099013,446562.00
05/05/2019 19:30,2,0.430,ACTIVE,212.61,336.04,60.017,1557099004,"201051344001158","174011545737251",28.84,16.30,0,329.73,344.76,12.6,10.2,0.080,1264178.4,1264178.4,19286,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099014,446563.00
05/05/2019 19:30,2,0.404,ACTIVE,212.83,335.74,60.033,1557099004,"201051344000917","174011545737251",27.91,17.30,0,327.32,344.76,11.5,9.2,0.066,1277413.2,1277413.2,27003,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099015,446564.00
05/05/2019 19:30,2,0.455,ACTIVE,213.06,334.54,60.028,1557099004,"201051344000417","174011545737251",18.89,16.00,0,328.82,341.75,8.7,6.5,0.044,1023792.0,1023792.0,27154,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099015,446565.00
05/05/2019 19:30,2,0.414,ACTIVE,213.29,336.64,60.017,1557099004,"201051344000685","174011545737251",28.11,16.00,0,329.13,345.36,11.8,9.5,0.071,1283817.7,1283817.7,27168,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099016,446566.00
05/05/2019 19:30,2,0.473,ACTIVE,213.06,335.44,60.022,1557099004,"201051344000651","174011545737251",22.60,15.30,0,329.13,344.15,10.8,8.5,0.057,1276823.5,1276823.5,27134,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099017,446567.00
05/05/2019 19:30,2,0.443,ACTIVE,212.38,335.14,60.017,1557099004,"201051344000594","174011545737251",28.63,17.30,0,327.62,344.45,12.9,10.5,0.075,1289059.3,1289059.3,51012,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099018,446568.00
05/05/2019 19:30,2,0.451,ACTIVE,212.83,336.34,60.022,1557099004,"201051344000469","174011545737251",28.73,15.50,0,329.13,345.06,13.2,10.8,0.075,1269140.3,1269140.3,19261,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099019,446569.00
05/05/2019 19:30,2,0.459,ACTIVE,213.06,335.74,60.022,1557099004,"201051344000585","174011545737251",29.18,16.00,0,329.43,345.36,13.6,11.2,0.071,1290253.4,1290253.4,27194,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099020,446570.00
05/05/2019 19:30,2,0.430,ACTIVE,213.29,336.94,60.022,1557099004,"201051344000853","174011545737251",29.36,16.70,0,330.93,346.56,12.8,10.4,0.071,1292526.5,1292526.5,18861,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099021,446571.00
05/05/2019 19:30,2,0.395,ACTIVE,213.06,335.74,60.017,1557099004,"201051344001145","174011545737251",28.23,15.50,0,329.73,345.06,11.3,9.0,0.062,1292077.0,1292077.0,27110,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099022,446572.00
05/05/2019 19:30,2,0.447,ACTIVE,213.06,335.44,60.054,1557099004,"201051344000438","174011545737251",28.37,16.00,0,329.43,344.76,12.9,10.5,0.066,1285158.7,1285158.7,27141,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099023,446573.00
05/05/2019 19:30,2,0.449,ACTIVE,212.61,334.24,59.980,1557099004,"201051344001135","174011545737251",28.80,15.80,0,328.52,344.76,13.1,10.8,0.075,1272013.7,1272013.7,27089,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099025,446574.00
05/05/2019 19:30,2,0.447,ACTIVE,212.61,335.14,60.049,1557099004,"201051344000983","174011545737251",29.02,16.30,0,328.22,344.15,13.2,10.8,0.080,1290510.7,1290510.7,18857,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099026,446575.00
05/05/2019 19:30,2,0.422,ACTIVE,213.06,334.54,60.012,1557099004,"201051344001203","174011545737251",27.87,16.70,0,330.33,344.45,11.9,9.6,0.062,1279733.1,1279733.1,27149,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099027,446576.00
05/05/2019 19:30,2,0.385,ACTIVE,212.83,334.54,60.006,1557099004,"201051344001230","174011545737251",28.73,16.00,0,327.92,342.95,11.3,8.9,0.057,1275818.9,1275818.9,26981,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099028,446577.00
05/05/2019 19:30,2,0.441,ACTIVE,212.61,335.44,60.012,1557099004,"201051344000646","174011545737251",28.45,16.30,0,328.22,344.76,12.8,10.4,0.071,1269481.6,1269481.6,27123,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099029,446578.00
05/05/2019 19:30,2,0.467,ACTIVE,212.83,333.93,60.033,1557099004,"201051344000867","174011545737251",22.94,16.30,0,329.13,344.45,10.9,8.6,0.057,1267648.4,1267648.4,51052,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099030,446579.00
05/05/2019 19:30,2,0.441,ACTIVE,213.06,337.54,60.022,1557099004,"201051344000633","174011545737251",28.29,16.30,0,329.73,346.26,12.7,10.3,0.075,1265031.1,1265031.1,51149,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099031,446580.00
05/05/2019 19:30,2,0.484,ACTIVE,212.38,334.24,60.038,1557099004,"201051344000955","174011545737251",22.66,16.70,0,327.62,343.85,11.2,8.9,0.062,1289627.1,1289627.1,27136,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099032,446581.00
05/05/2019 19:30,2,0.453,ACTIVE,212.61,335.74,60.017,1557099004,"201051344000648","174011545737251",28.35,15.50,0,330.33,344.76,13.0,10.7,0.075,1280158.6,1280158.6,50599,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099033,446582.00
05/05/2019 19:30,2,0.430,ACTIVE,213.06,336.34,60.006,1557099004,"201051344000645","174011545737251",28.55,16.00,0,330.33,345.06,12.4,10.1,0.071,1285131.2,1285131.2,50566,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099034,446583.00
05/05/2019 19:30,2,0.445,ACTIVE,212.61,336.04,60.022,1557099004,"201051344000569","174011545737251",28.55,17.00,0,329.73,344.76,12.9,10.5,0.080,1301375.7,1301375.7,18773,0,0,0,L,1122011218,1,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099034,446584.00
05/05/2019 19:30,2,0.477,ACTIVE,212.83,339.34,60.017,1557099004,"179051228000119","174011545737251",29.02,19.00,0,330.33,348.96,14.1,11.6,0.066,88347.0,88347.0,18892,0,0,0,L,46974696,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099035,446585.00
05/05/2019 19:45,2,0.445,ACTIVE,212.83,334.84,60.012,1557099904,"201051344000579","174011545737251",28.84,16.30,0,328.82,342.95,13.1,10.7,0.075,1301288.9,1301288.9,19221,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099905,446586.00
05/05/2019 19:45,2,0.416,ACTIVE,213.74,335.44,59.990,1557099904,"201051344001025","174011545737251",28.71,15.30,0,328.82,342.35,12.1,9.8,0.066,1283842.9,1283842.9,27152,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099906,446587.00
05/05/2019 19:45,2,0.396,ACTIVE,213.96,336.04,60.012,1557099904,"201051344001093","174011545737251",29.14,15.80,0,329.13,342.05,11.8,9.4,0.057,1267453.1,1267453.1,27197,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099907,446588.00
05/05/2019 19:45,2,0.420,ACTIVE,212.61,335.14,60.017,1557099904,"201051344000458","174011545737251",28.41,16.30,0,328.22,343.25,12.2,9.8,0.071,1284201.4,1284201.4,18977,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099908,446589.00
05/05/2019 19:45,2,0.418,ACTIVE,213.74,335.44,60.012,1557099904,"201051344000890","174011545737251",29.08,16.30,0,328.22,342.65,12.3,10.0,0.062,1282231.7,1282231.7,27111,0,0,0,L,1122011218,1,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099908,446590.00
05/05/2019 19:45,2,0.393,ACTIVE,212.83,336.04,60.059,1557099904,"201051344000988","174011545737251",18.53,15.50,0,328.22,342.35,7.4,5.2,0.035,989157.0,989157.0,19309,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099909,446591.00
05/05/2019 19:45,2,0.408,ACTIVE,214.19,336.64,59.975,1557099904,"201051344000582","174011545737251",27.61,15.30,0,328.52,342.35,11.4,9.1,0.062,1260915.8,1260915.8,27084,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099910,446592.00
05/05/2019 19:45,2,0.410,ACTIVE,212.61,335.14,59.996,1557099904,"201051344000868","174011545737251",28.77,15.00,0,328.82,342.95,12.0,9.7,0.062,1269498.9,1269498.9,51022,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099911,446593.00
05/05/2019 19:45,2,0.408,ACTIVE,213.29,336.34,60.038,1557099904,"201051344000576","174011545737251",28.31,15.30,0,329.13,344.15,11.7,9.4,0.066,1287457.1,1287457.1,23070,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099912,446594.00
05/05/2019 19:45,2,0.404,ACTIVE,212.61,334.84,60.022,1557099904,"201051344001158","174011545737251",28.07,15.50,0,327.92,343.25,11.5,9.2,0.071,1264180.7,1264180.7,19287,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099913,446595.00
05/05/2019 19:45,2,0.373,ACTIVE,213.96,336.34,60.033,1557099904,"201051344000917","174011545737251",28.96,16.30,0,327.62,342.05,11.0,8.7,0.057,1277415.4,1277415.4,27004,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099914,446596.00
05/05/2019 19:45,2,0.430,ACTIVE,213.96,335.44,60.017,1557099904,"201051344000417","174011545737251",19.06,15.50,0,328.22,340.85,8.3,6.1,0.040,1023793.5,1023793.5,27155,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099915,446597.00
05/05/2019 19:45,2,0.396,ACTIVE,214.19,336.94,60.017,1557099904,"201051344000685","174011545737251",27.89,15.50,0,327.32,343.55,11.2,8.9,0.066,1283820.0,1283820.0,27169,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099916,446598.00
05/05/2019 19:45,2,0.416,ACTIVE,213.96,336.94,60.022,1557099904,"201051344000651","174011545737251",28.47,15.00,0,328.22,342.35,12.0,9.7,0.062,1276825.8,1276825.8,27135,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099917,446599.00
05/05/2019 19:45,2,0.416,ACTIVE,212.61,335.44,60.022,1557099904,"201051344000594","174011545737251",28.17,16.70,0,327.62,342.65,11.9,9.6,0.066,1289061.7,1289061.7,51013,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099918,446600.00
05/05/2019 19:45,2,0.436,ACTIVE,213.06,335.74,60.022,1557099904,"201051344000469","174011545737251",26.80,14.70,0,327.32,343.55,11.9,9.5,0.071,1269142.8,1269142.8,19262,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099919,446601.00
05/05/2019 19:45,2,0.438,ACTIVE,213.96,337.24,59.996,1557099904,"201051344000585","174011545737251",29.08,15.50,0,327.62,343.25,12.9,10.5,0.066,1290256.1,1290256.1,27195,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099920,446602.00
05/05/2019 19:45,2,0.404,ACTIVE,213.51,336.94,60.028,1557099904,"201051344000853","174011545737251",29.04,15.50,0,330.93,344.76,11.9,9.6,0.066,1292528.9,1292528.9,18862,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099921,446603.00
05/05/2019 19:45,2,0.365,ACTIVE,214.19,336.04,60.033,1557099904,"201051344001145","174011545737251",29.02,15.00,0,330.03,342.95,10.8,8.5,0.057,1292079.1,1292079.1,27111,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099922,446604.00
05/05/2019 19:45,2,0.414,ACTIVE,213.96,336.34,60.028,1557099904,"201051344000438","174011545737251",29.42,15.50,0,328.22,343.55,12.4,10.0,0.066,1285161.2,1285161.2,27142,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099923,446605.00
05/05/2019 19:45,2,0.439,ACTIVE,213.51,335.44,59.980,1557099904,"201051344001135","174011545737251",27.97,15.30,0,328.22,342.95,12.5,10.1,0.066,1272016.3,1272016.3,27090,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099924,446606.00
05/05/2019 19:45,2,0.412,ACTIVE,212.83,335.44,60.065,1557099904,"201051344000983","174011545737251",29.16,15.80,0,328.82,342.05,12.2,9.9,0.071,1290513.3,1290513.3,18858,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099925,446607.00
05/05/2019 19:45,2,0.396,ACTIVE,213.96,336.34,60.022,1557099904,"201051344001203","174011545737251",28.61,15.80,0,328.22,343.25,11.5,9.2,0.062,1279735.4,1279735.4,27150,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099926,446608.00
05/05/2019 19:45,2,0.379,ACTIVE,213.74,335.14,60.017,1557099904,"201051344001230","174011545737251",27.81,15.30,0,327.62,341.75,10.7,8.4,0.049,1275821.1,1275821.1,26982,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099927,446609.00
05/05/2019 19:45,2,0.426,ACTIVE,213.29,336.64,60.022,1557099904,"201051344000646","174011545737251",28.13,15.50,0,328.22,343.25,12.2,9.9,0.062,1269484.1,1269484.1,27124,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099928,446610.00
05/05/2019 19:45,2,0.410,ACTIVE,213.06,334.24,60.022,1557099904,"201051344000867","174011545737251",28.29,15.80,0,327.92,342.35,11.8,9.5,0.062,1267650.5,1267650.5,51053,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099929,446611.00
05/05/2019 19:45,2,0.414,ACTIVE,213.51,337.24,60.022,1557099904,"201051344000633","174011545737251",28.41,15.80,0,329.13,344.45,11.9,9.6,0.062,1265033.6,1265033.6,51150,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099930,446612.00
05/05/2019 19:45,2,0.436,ACTIVE,213.29,336.34,60.001,1557099904,"201051344000955","174011545737251",28.41,15.80,0,327.32,341.45,12.6,10.2,0.071,1289629.5,1289629.5,27137,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099931,446613.00
05/05/2019 19:45,2,0.416,ACTIVE,213.06,335.74,60.022,1557099904,"201051344000648","174011545737251",28.35,15.30,0,328.52,343.25,12.0,9.7,0.066,1280161.0,1280161.0,50600,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099932,446614.00
05/05/2019 19:45,2,0.404,ACTIVE,213.29,336.04,60.022,1557099904,"201051344000645","174011545737251",28.13,15.80,0,329.13,342.95,11.6,9.3,0.062,1285133.6,1285133.6,50567,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099933,446615.00
05/05/2019 19:45,2,0.420,ACTIVE,212.83,335.44,60.043,1557099904,"201051344000569","174011545737251",28.25,16.00,0,329.13,342.95,12.0,9.7,0.066,1301378.2,1301378.2,18774,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099934,446616.00
05/05/2019 19:45,2,0.449,ACTIVE,213.29,339.04,60.033,1557099904,"179051228000119","174011545737251",29.08,18.30,0,329.73,346.86,13.2,10.9,0.066,88349.8,88349.8,18893,0,0,0,L,46974696,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557099935,446617.00
05/05/2019 20:00,2,0.471,ACTIVE,212.38,335.74,60.006,1557100805,"201051344000579","174011545737251",28.90,16.00,0,328.52,342.65,13.8,11.4,0.071,1301291.7,1301291.7,19222,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100806,446618.00
05/05/2019 20:00,2,0.445,ACTIVE,212.16,333.93,60.001,1557100805,"201051344001025","174011545737251",29.16,15.00,0,328.52,342.95,13.2,10.8,0.075,1283845.4,1283845.4,27153,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100807,446619.00
05/05/2019 20:00,2,0.438,ACTIVE,212.38,334.84,59.996,1557100805,"201051344001093","174011545737251",28.90,15.50,0,329.13,342.05,12.8,10.4,0.066,1267455.6,1267455.6,27198,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100808,446620.00
05/05/2019 20:00,2,0.439,ACTIVE,212.16,334.84,60.017,1557100805,"201051344000458","174011545737251",28.98,16.00,0,328.52,342.35,12.9,10.5,0.080,1284204.0,1284204.0,18978,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100809,446621.00
05/05/2019 20:00,2,0.457,ACTIVE,212.16,333.93,59.996,1557100805,"201051344000890","174011545737251",28.88,15.80,0,329.43,342.65,13.4,11.0,0.071,1282234.2,1282234.2,27112,0,0,0,L,1122011218,1,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100810,446622.00
05/05/2019 20:00,2,0.410,ACTIVE,212.16,335.74,60.006,1557100805,"201051344000988","174011545737251",19.00,15.50,0,328.22,342.35,7.9,5.7,0.049,989158.3,989158.3,19310,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100810,446623.00
05/05/2019 20:00,2,0.438,ACTIVE,212.61,335.14,60.012,1557100805,"201051344000582","174011545737251",28.25,15.00,0,329.73,343.25,12.6,10.2,0.071,1260918.1,1260918.1,27085,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100811,446624.00
05/05/2019 20:00,2,0.436,ACTIVE,212.16,335.44,60.017,1557100805,"201051344000868","174011545737251",28.94,15.00,0,327.62,342.05,12.8,10.4,0.066,1269501.4,1269501.4,51023,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100812,446625.00
05/05/2019 20:00,2,0.443,ACTIVE,212.83,336.94,59.980,1557100805,"201051344000576","174011545737251",27.69,15.30,0,329.13,342.35,12.5,10.1,0.071,1287459.6,1287459.6,23071,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100813,446626.00
05/05/2019 20:00,2,0.420,ACTIVE,212.38,335.74,60.012,1557100805,"201051344001158","174011545737251",29.12,15.30,0,327.62,342.05,12.4,10.0,0.071,1264183.1,1264183.1,19288,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100814,446627.00
05/05/2019 20:00,2,0.420,ACTIVE,212.38,335.14,59.975,1557100805,"201051344000917","174011545737251",28.43,16.00,0,329.13,342.95,12.1,9.8,0.066,1277417.6,1277417.6,27005,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100815,446628.00
05/05/2019 20:00,2,0.467,ACTIVE,212.38,333.93,60.028,1557100805,"201051344000417","174011545737251",18.87,15.30,0,329.73,340.55,8.9,6.7,0.049,1023795.1,1023795.1,27156,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100816,446629.00
05/05/2019 20:00,2,0.430,ACTIVE,212.38,335.14,60.006,1557100805,"201051344000685","174011545737251",28.23,15.30,0,330.33,344.15,12.3,9.9,0.075,1283822.3,1283822.3,27170,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100817,446630.00
05/05/2019 20:00,2,0.445,ACTIVE,212.38,334.84,60.001,1557100805,"201051344000651","174011545737251",28.92,14.30,0,330.03,343.85,13.1,10.7,0.066,1276828.3,1276828.3,27136,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100818,446631.00
05/05/2019 20:00,2,0.443,ACTIVE,211.93,335.74,60.012,1557100805,"201051344000594","174011545737251",28.69,16.30,0,327.62,342.65,12.9,10.5,0.075,1289064.2,1289064.2,51014,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100819,446632.00
