ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 20:00,2,0.455,ACTIVE,212.61,336.94,60.054,1557100805,"201051344000469","174011545737251",28.21,14.70,0,327.92,342.65,13.0,10.6,0.075,1269145.3,1269145.3,19263,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100820,446633.00
05/05/2019 20:00,2,0.473,ACTIVE,212.38,334.84,60.001,1557100805,"201051344000585","174011545737251",29.10,15.30,0,329.73,343.85,14.0,11.6,0.075,1290258.8,1290258.8,27196,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100821,446634.00
05/05/2019 20:00,2,0.430,ACTIVE,213.06,336.64,60.001,1557100805,"201051344000853","174011545737251",29.20,15.50,0,330.63,343.85,12.7,10.4,0.071,1292531.4,1292531.4,18863,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100822,446635.00
05/05/2019 20:00,2,0.410,ACTIVE,212.61,335.44,60.006,1557100805,"201051344001145","174011545737251",28.77,14.70,0,330.63,343.25,12.0,9.7,0.066,1292081.4,1292081.4,27112,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100823,446636.00
05/05/2019 20:00,2,0.447,ACTIVE,212.38,334.84,60.006,1557100805,"201051344000438","174011545737251",29.30,15.30,0,330.03,343.55,13.3,10.9,0.075,1285163.8,1285163.8,27143,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100824,446637.00
05/05/2019 20:00,2,0.453,ACTIVE,211.93,333.93,60.012,1557100805,"201051344001135","174011545737251",29.34,15.00,0,329.13,342.05,13.5,11.1,0.075,1272018.9,1272018.9,27091,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100826,446638.00
05/05/2019 20:00,2,0.447,ACTIVE,212.38,335.14,59.996,1557100805,"201051344000983","174011545737251",28.98,15.50,0,328.22,342.05,13.2,10.8,0.075,1290515.8,1290515.8,18859,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100826,446639.00
05/05/2019 20:00,2,0.449,ACTIVE,212.38,333.93,60.049,1557100805,"201051344001203","174011545737251",27.87,15.30,0,329.43,344.15,12.7,10.3,0.075,1279737.8,1279737.8,27151,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100827,446640.00
05/05/2019 20:00,2,0.412,ACTIVE,212.16,333.93,60.012,1557100805,"201051344001230","174011545737251",28.73,15.00,0,328.82,341.75,12.1,9.7,0.066,1275823.3,1275823.3,26983,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100828,446641.00
05/05/2019 20:00,2,0.482,ACTIVE,211.93,334.24,60.006,1557100805,"201051344000646","174011545737251",24.29,15.50,0,328.52,344.45,11.9,9.5,0.066,1269486.6,1269486.6,27125,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100829,446642.00
05/05/2019 20:00,2,0.447,ACTIVE,212.61,335.14,60.001,1557100805,"201051344000867","174011545737251",28.25,16.00,0,328.22,342.35,12.8,10.4,0.071,1267653.0,1267653.0,51054,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100830,446643.00
05/05/2019 20:00,2,0.438,ACTIVE,212.83,337.84,60.006,1557100805,"201051344000633","174011545737251",29.10,15.50,0,329.43,344.15,12.9,10.6,0.071,1265036.1,1265036.1,51151,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100831,446644.00
05/05/2019 20:00,2,0.486,ACTIVE,211.93,333.93,59.996,1557100805,"201051344000955","174011545737251",27.23,15.50,0,327.32,343.25,13.4,11.0,0.075,1289632.2,1289632.2,27138,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100832,446645.00
05/05/2019 20:00,2,0.447,ACTIVE,212.38,335.44,60.006,1557100805,"201051344000648","174011545737251",28.53,15.00,0,329.43,342.95,12.9,10.6,0.071,1280163.5,1280163.5,50601,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100833,446646.00
05/05/2019 20:00,2,0.426,ACTIVE,212.61,336.34,60.001,1557100805,"201051344000645","174011545737251",28.86,15.50,0,329.73,343.25,12.5,10.1,0.066,1285135.9,1285135.9,50568,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100834,446647.00
05/05/2019 20:00,2,0.443,ACTIVE,212.38,335.74,59.969,1557100805,"201051344000569","174011545737251",28.92,16.00,0,328.82,342.95,13.0,10.6,0.071,1301380.7,1301380.7,18775,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100835,446648.00
05/05/2019 20:00,2,0.480,ACTIVE,212.61,339.04,59.996,1557100805,"179051228000119","174011545737251",29.06,18.00,0,329.73,346.26,14.2,11.7,0.071,88352.6,88352.6,18894,0,0,0,L,46974696,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557100836,446649.00
05/05/2019 20:15,2,0.479,ACTIVE,212.61,335.14,60.012,1557101704,"201051344000579","174011545737251",28.98,16.00,0,328.22,343.25,14.1,11.6,0.075,1301294.7,1301294.7,19223,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101705,446650.00
05/05/2019 20:15,2,0.461,ACTIVE,212.61,333.93,60.033,1557101704,"201051344001025","174011545737251",28.15,15.00,0,327.92,343.55,13.2,10.8,0.075,1283848.3,1283848.3,27154,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101706,446651.00
05/05/2019 20:15,2,0.451,ACTIVE,212.61,335.14,60.038,1557101704,"201051344001093","174011545737251",29.00,15.30,0,327.62,342.95,13.3,10.9,0.062,1267458.4,1267458.4,27199,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101707,446652.00
05/05/2019 20:15,2,0.459,ACTIVE,212.38,335.74,60.006,1557101704,"201051344000458","174011545737251",27.99,16.30,0,327.92,342.95,13.1,10.7,0.075,1284206.8,1284206.8,18979,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101708,446653.00
05/05/2019 20:15,2,0.459,ACTIVE,212.38,334.54,60.012,1557101704,"201051344000890","174011545737251",29.10,15.80,0,327.92,342.65,13.5,11.1,0.071,1282237.1,1282237.1,27113,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101709,446654.00
05/05/2019 20:15,2,0.418,ACTIVE,212.38,336.04,60.022,1557101704,"201051344000988","174011545737251",18.85,15.80,0,327.92,342.35,8.0,5.8,0.049,989159.9,989159.9,19311,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101710,446655.00
05/05/2019 20:15,2,0.434,ACTIVE,213.06,335.74,60.006,1557101704,"201051344000582","174011545737251",29.06,15.00,0,327.92,343.25,12.8,10.4,0.071,1260920.8,1260920.8,27086,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101711,446656.00
05/05/2019 20:15,2,0.445,ACTIVE,212.61,335.74,60.006,1557101704,"201051344000868","174011545737251",28.75,15.50,0,328.22,342.95,13.0,10.7,0.066,1269504.2,1269504.2,51024,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101711,446657.00
05/05/2019 20:15,2,0.449,ACTIVE,213.06,337.24,60.017,1557101704,"201051344000576","174011545737251",27.81,15.80,0,330.03,343.85,12.7,10.3,0.075,1287462.3,1287462.3,23072,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101712,446658.00
05/05/2019 20:15,2,0.432,ACTIVE,212.61,335.74,60.012,1557101704,"201051344001158","174011545737251",28.84,15.80,0,327.92,343.25,12.6,10.3,0.075,1264185.8,1264185.8,19289,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101713,446659.00
05/05/2019 20:15,2,0.439,ACTIVE,212.61,335.44,60.012,1557101704,"201051344000917","174011545737251",27.89,15.80,0,325.82,343.25,12.4,10.1,0.071,1277420.3,1277420.3,27006,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101714,446660.00
05/05/2019 20:15,2,0.459,ACTIVE,212.61,334.54,60.006,1557101704,"201051344000417","174011545737251",19.32,15.00,0,327.02,340.25,9.0,6.8,0.040,1023796.9,1023796.9,27157,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101715,446661.00
05/05/2019 20:15,2,0.434,ACTIVE,212.83,335.74,60.001,1557101704,"201051344000685","174011545737251",28.39,15.00,0,326.42,343.85,12.5,10.1,0.080,1283825.0,1283825.0,27171,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101716,446662.00
05/05/2019 20:15,2,0.461,ACTIVE,212.61,336.04,60.012,1557101704,"201051344000651","174011545737251",27.91,14.70,0,327.62,343.85,13.1,10.7,0.080,1276831.1,1276831.1,27137,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101717,446663.00
05/05/2019 20:15,2,0.453,ACTIVE,212.38,335.44,60.001,1557101704,"201051344000594","174011545737251",28.67,16.30,0,327.32,342.95,13.2,10.8,0.075,1289067.0,1289067.0,51015,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101718,446664.00
05/05/2019 20:15,2,0.447,ACTIVE,212.83,335.74,60.012,1557101704,"201051344000469","174011545737251",29.04,15.30,0,327.62,344.15,13.2,10.8,0.071,1269148.1,1269148.1,19264,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101719,446665.00
05/05/2019 20:15,2,0.475,ACTIVE,212.61,335.74,60.006,1557101704,"201051344000585","174011545737251",29.16,15.30,0,327.02,343.55,14.0,11.6,0.080,1290261.9,1290261.9,27197,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101720,446666.00
05/05/2019 20:15,2,0.447,ACTIVE,213.29,337.54,60.006,1557101704,"201051344000853","174011545737251",28.11,16.00,0,330.93,344.15,12.8,10.4,0.075,1292534.2,1292534.2,18864,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101721,446667.00
05/05/2019 20:15,2,0.418,ACTIVE,212.83,335.74,60.038,1557101704,"201051344001145","174011545737251",28.63,14.70,0,327.62,342.95,12.2,9.8,0.071,1292083.9,1292083.9,27113,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101722,446668.00
05/05/2019 20:15,2,0.432,ACTIVE,212.83,335.44,60.028,1557101704,"201051344000438","174011545737251",30.18,15.30,0,328.52,344.15,13.2,10.8,0.071,1285166.6,1285166.6,27144,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101723,446669.00
05/05/2019 20:15,2,0.453,ACTIVE,212.16,333.93,60.012,1557101704,"201051344001135","174011545737251",29.52,15.00,0,327.32,342.65,13.6,11.2,0.075,1272021.8,1272021.8,27092,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101724,446670.00
05/05/2019 20:15,2,0.453,ACTIVE,212.61,335.74,60.012,1557101704,"201051344000983","174011545737251",29.02,16.00,0,328.82,343.85,13.4,11.0,0.071,1290518.7,1290518.7,18860,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101725,446671.00
05/05/2019 20:15,2,0.479,ACTIVE,212.61,334.24,60.006,1557101704,"201051344001203","174011545737251",22.60,15.30,0,327.62,343.85,11.0,8.7,0.057,1279740.3,1279740.3,27152,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101726,446672.00
05/05/2019 20:15,2,0.422,ACTIVE,212.38,334.54,60.006,1557101704,"201051344001230","174011545737251",28.86,15.00,0,326.72,342.35,12.4,10.0,0.066,1275825.9,1275825.9,26984,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101727,446673.00
05/05/2019 20:15,2,0.457,ACTIVE,212.16,334.84,59.996,1557101704,"201051344000646","174011545737251",28.67,15.30,0,327.02,342.95,13.3,10.9,0.075,1269489.5,1269489.5,27126,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101728,446674.00
05/05/2019 20:15,2,0.473,ACTIVE,212.83,335.14,59.969,1557101704,"201051344000867","174011545737251",23.04,16.70,0,328.82,342.95,11.0,8.7,0.062,1267655.6,1267655.6,51055,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101729,446675.00
05/05/2019 20:15,2,0.453,ACTIVE,213.06,337.24,60.001,1557101704,"201051344000633","174011545737251",28.35,16.00,0,329.13,344.76,13.1,10.7,0.080,1265038.9,1265038.9,51152,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101730,446676.00
05/05/2019 20:15,2,0.504,ACTIVE,212.16,334.54,60.006,1557101704,"201051344000955","174011545737251",23.44,15.30,0,326.12,342.95,12.0,9.7,0.071,1289635.0,1289635.0,27139,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101731,446677.00
05/05/2019 20:15,2,0.463,ACTIVE,212.83,336.04,60.001,1557101704,"201051344000648","174011545737251",27.67,15.30,0,329.73,343.55,13.1,10.7,0.080,1280166.3,1280166.3,50602,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101732,446678.00
05/05/2019 20:15,2,0.430,ACTIVE,213.06,336.34,60.001,1557101704,"201051344000645","174011545737251",28.82,16.00,0,329.73,343.85,12.5,10.2,0.066,1285138.6,1285138.6,50569,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101733,446679.00
05/05/2019 20:15,2,0.453,ACTIVE,212.83,336.04,60.001,1557101704,"201051344000569","174011545737251",28.17,16.30,0,328.22,343.25,13.0,10.6,0.084,1301383.5,1301383.5,18776,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101734,446680.00
05/05/2019 20:15,2,0.492,ACTIVE,213.06,339.34,60.012,1557101704,"179051228000119","174011545737251",28.65,18.70,0,330.33,347.16,14.2,11.8,0.071,88355.7,88355.7,18895,0,0,0,L,46974696,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557101735,446681.00
05/05/2019 20:30,2,0.359,ACTIVE,212.61,334.24,60.006,1557102603,"201051344000579","174011545737251",28.43,16.70,0,328.52,342.65,10.4,8.1,0.049,1301297.2,1301297.2,19224,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102605,446682.00
05/05/2019 20:30,2,0.328,ACTIVE,213.29,334.24,60.028,1557102603,"201051344001025","174011545737251",28.98,14.70,0,327.62,341.75,9.7,7.4,0.044,1283850.6,1283850.6,27155,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102606,446683.00
05/05/2019 20:30,2,0.336,ACTIVE,213.51,335.14,60.028,1557102603,"201051344001093","174011545737251",28.69,15.30,0,327.92,341.45,9.8,7.6,0.040,1267460.8,1267460.8,27200,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102607,446684.00
05/05/2019 20:30,2,0.326,ACTIVE,212.61,333.93,60.001,1557102603,"201051344000458","174011545737251",28.55,16.70,0,328.22,342.95,9.5,7.2,0.040,1284209.1,1284209.1,18980,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102608,446685.00
05/05/2019 20:30,2,0.344,ACTIVE,213.06,334.24,60.006,1557102603,"201051344000890","174011545737251",28.53,15.50,0,327.62,341.75,10.0,7.7,0.049,1282239.6,1282239.6,27114,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102609,446686.00
05/05/2019 20:30,2,0.309,ACTIVE,212.38,335.14,60.012,1557102603,"201051344000988","174011545737251",18.13,16.30,0,328.22,342.35,5.7,3.6,0.031,989161.1,989161.1,19312,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102610,446687.00
05/05/2019 20:30,2,0.326,ACTIVE,213.74,335.14,60.006,1557102603,"201051344000582","174011545737251",27.71,14.70,0,327.92,342.05,9.2,7.0,0.035,1260923.0,1260923.0,27087,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102611,446688.00
05/05/2019 20:30,2,0.320,ACTIVE,212.61,334.54,60.012,1557102603,"201051344000868","174011545737251",28.41,15.80,0,327.32,343.55,9.2,7.0,0.044,1269506.5,1269506.5,51025,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102611,446689.00
05/05/2019 20:30,2,0.311,ACTIVE,213.06,336.04,60.012,1557102603,"201051344000576","174011545737251",28.61,16.00,0,328.82,344.15,9.0,6.8,0.035,1287464.5,1287464.5,23073,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102612,446690.00
05/05/2019 20:30,2,0.312,ACTIVE,212.61,334.54,60.012,1557102603,"201051344001158","174011545737251",28.23,16.00,0,327.62,343.85,9.0,6.7,0.044,1264188.0,1264188.0,19290,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102613,446691.00
05/05/2019 20:30,2,0.307,ACTIVE,213.51,336.04,60.006,1557102603,"201051344000917","174011545737251",28.82,15.50,0,327.62,342.65,9.0,6.7,0.040,1277422.4,1277422.4,27007,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102614,446692.00
05/05/2019 20:30,2,0.391,ACTIVE,213.51,334.54,60.012,1557102603,"201051344000417","174011545737251",17.87,15.00,0,327.62,340.25,7.1,4.9,0.027,1023798.4,1023798.4,27158,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102615,446693.00
05/05/2019 20:30,2,0.297,ACTIVE,213.51,335.74,59.996,1557102603,"201051344000685","174011545737251",29.04,15.00,0,327.32,343.25,8.8,6.5,0.049,1283827.1,1283827.1,27172,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102616,446694.00
05/05/2019 20:30,2,0.320,ACTIVE,213.51,335.14,60.022,1557102603,"201051344000651","174011545737251",29.02,14.30,0,327.92,343.25,9.5,7.2,0.040,1276833.4,1276833.4,27138,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102617,446695.00
05/05/2019 20:30,2,0.324,ACTIVE,212.38,334.54,60.012,1557102603,"201051344000594","174011545737251",28.65,16.70,0,327.62,342.65,9.4,7.2,0.040,1289069.3,1289069.3,51016,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102618,446696.00
05/05/2019 20:30,2,0.330,ACTIVE,212.83,334.84,59.996,1557102603,"201051344000469","174011545737251",28.15,15.50,0,327.32,344.15,9.5,7.2,0.049,1269150.4,1269150.4,19265,0,0,0,L,1122011218,1,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102619,446697.00
05/05/2019 20:30,2,0.350,ACTIVE,213.51,335.44,60.001,1557102603,"201051344000585","174011545737251",29.12,14.70,0,327.32,342.65,10.3,8.0,0.044,1290264.4,1290264.4,27198,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102620,446698.00
05/05/2019 20:30,2,0.311,ACTIVE,213.29,335.74,60.012,1557102603,"201051344000853","174011545737251",28.94,16.30,0,330.33,344.76,9.2,6.9,0.040,1292536.4,1292536.4,18865,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102621,446699.00
05/05/2019 20:30,2,0.285,ACTIVE,213.51,335.14,60.006,1557102603,"201051344001145","174011545737251",29.02,14.70,0,328.52,342.95,8.4,6.2,0.035,1292086.0,1292086.0,27114,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102622,446700.00
05/05/2019 20:30,2,0.330,ACTIVE,213.29,335.44,60.001,1557102603,"201051344000438","174011545737251",28.84,15.00,0,328.52,342.95,9.7,7.4,0.044,1285169.0,1285169.0,27145,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102623,446701.00
05/05/2019 20:30,2,0.338,ACTIVE,213.06,333.93,59.990,1557102603,"201051344001135","174011545737251",29.10,15.00,0,327.92,341.15,10.0,7.7,0.044,1272024.2,1272024.2,27093,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102624,446702.00
05/05/2019 20:30,2,0.324,ACTIVE,212.61,333.93,60.043,1557102603,"201051344000983","174011545737251",29.08,16.00,0,328.52,342.35,9.6,7.3,0.044,1290521.0,1290521.0,18861,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102625,446703.00
05/05/2019 20:30,2,0.320,ACTIVE,213.51,334.84,60.012,1557102603,"201051344001203","174011545737251",28.37,15.00,0,327.92,342.35,9.2,7.0,0.040,1279742.4,1279742.4,27153,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102626,446704.00
05/05/2019 20:30,2,0.309,ACTIVE,213.06,334.24,60.012,1557102603,"201051344001230","174011545737251",28.15,15.00,0,327.32,341.45,8.8,6.6,0.040,1275828.0,1275828.0,26985,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102627,446705.00
05/05/2019 20:30,2,0.336,ACTIVE,212.83,335.14,60.033,1557102603,"201051344000646","174011545737251",27.87,15.00,0,326.42,342.05,9.5,7.2,0.040,1269491.8,1269491.8,27127,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102628,446706.00
05/05/2019 20:30,2,0.322,ACTIVE,212.83,333.93,60.012,1557102603,"201051344000867","174011545737251",28.15,17.00,0,328.52,341.45,9.2,7.0,0.040,1267657.6,1267657.6,51056,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102629,446707.00
05/05/2019 20:30,2,0.324,ACTIVE,213.06,336.04,60.006,1557102603,"201051344000633","174011545737251",27.93,16.70,0,328.52,345.06,9.2,7.0,0.040,1265041.1,1265041.1,51153,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102630,446708.00
05/05/2019 20:30,2,0.354,ACTIVE,212.83,334.54,60.006,1557102603,"201051344000955","174011545737251",27.85,15.00,0,326.12,341.15,10.0,7.7,0.049,1289637.3,1289637.3,27140,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102631,446709.00
05/05/2019 20:30,2,0.324,ACTIVE,212.83,334.54,60.017,1557102603,"201051344000648","174011545737251",27.95,15.50,0,329.43,343.55,9.2,7.0,0.040,1280168.6,1280168.6,50603,0,0,0,L,1122011218,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102632,446710.00
05/05/2019 20:30,2,0.305,ACTIVE,212.83,334.84,59.985,1557102603,"201051344000645","174011545737251",27.89,16.70,0,329.73,343.85,8.6,6.4,0.040,1285140.8,1285140.8,50570,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102633,446711.00
05/05/2019 20:30,2,0.330,ACTIVE,212.61,334.24,59.990,1557102603,"201051344000569","174011545737251",27.33,16.70,0,328.82,343.25,9.2,7.0,0.035,1301385.7,1301385.7,18777,0,0,0,L,1122011218,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102634,446712.00
05/05/2019 20:30,2,0.365,ACTIVE,212.83,337.84,60.038,1557102603,"179051228000119","174011545737251",28.19,19.00,0,329.73,347.46,10.5,8.2,0.040,88358.2,88358.2,18896,0,0,0,L,46974696,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557102635,446713.00
05/05/2019 20:45,2,0.248,ACTIVE,212.16,332.73,60.012,1557103504,"201051344000579","174011545737251",27.25,16.00,0,328.22,340.25,6.9,4.7,0.013,1301298.8,1301298.8,19225,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103506,446714.00
05/05/2019 20:45,2,0.215,ACTIVE,212.61,332.43,60.017,1557103504,"201051344001025","174011545737251",27.29,14.30,0,328.82,340.55,6.0,3.8,0.009,1283852.0,1283852.0,27156,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103506,446715.00
05/05/2019 20:45,2,0.240,ACTIVE,212.61,333.33,60.017,1557103504,"201051344001093","174011545737251",25.60,15.00,0,328.82,341.75,6.2,4.1,0.009,1267462.2,1267462.2,27201,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103507,446716.00
05/05/2019 20:45,2,0.215,ACTIVE,211.93,332.73,60.028,1557103504,"201051344000458","174011545737251",27.10,16.00,0,328.22,340.25,5.9,3.8,0.009,1284210.4,1284210.4,18981,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103508,446717.00
05/05/2019 20:45,2,0.230,ACTIVE,212.61,332.43,60.022,1557103504,"201051344000890","174011545737251",26.92,15.30,0,327.32,340.55,6.3,4.2,0.013,1282241.0,1282241.0,27115,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103509,446718.00
05/05/2019 20:45,2,0.176,ACTIVE,211.93,334.54,60.022,1557103504,"201051344000988","174011545737251",18.25,15.50,0,327.32,340.55,3.3,1.2,0.004,989161.7,989161.7,19313,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103510,446719.00
05/05/2019 20:45,2,0.213,ACTIVE,212.83,333.33,59.996,1557103504,"201051344000582","174011545737251",26.94,14.30,0,329.13,341.15,5.8,3.7,0.009,1260924.3,1260924.3,27088,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103511,446720.00
05/05/2019 20:45,2,0.215,ACTIVE,212.16,334.24,60.017,1557103504,"201051344000868","174011545737251",26.74,15.00,0,328.22,340.25,5.8,3.7,0.013,1269507.8,1269507.8,51026,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103512,446721.00
05/05/2019 20:45,2,0.217,ACTIVE,212.61,334.54,60.017,1557103504,"201051344000576","174011545737251",26.14,15.30,0,329.13,340.25,5.8,3.6,0.009,1287465.8,1287465.8,23074,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103513,446722.00
05/05/2019 20:45,2,0.203,ACTIVE,212.16,333.03,60.065,1557103504,"201051344001158","174011545737251",26.54,15.50,0,327.62,340.55,5.5,3.4,0.013,1264189.2,1264189.2,19291,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103514,446723.00
05/05/2019 20:45,2,0.215,ACTIVE,212.83,334.24,60.017,1557103504,"201051344000917","174011545737251",25.62,15.30,0,328.82,339.95,5.6,3.5,0.004,1277423.7,1277423.7,27008,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103515,446724.00
05/05/2019 20:45,2,0.242,ACTIVE,212.83,333.93,60.022,1557103504,"201051344000417","174011545737251",18.25,14.30,0,328.82,339.04,4.5,2.4,0.004,1023799.3,1023799.3,27159,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103516,446725.00
05/05/2019 20:45,2,0.203,ACTIVE,212.83,334.24,60.017,1557103504,"201051344000685","174011545737251",26.26,14.70,0,329.43,341.75,5.4,3.3,0.004,1283828.3,1283828.3,27173,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103517,446726.00
05/05/2019 20:45,2,0.223,ACTIVE,212.83,333.33,60.001,1557103504,"201051344000651","174011545737251",26.84,14.00,0,329.73,341.45,6.0,3.9,0.013,1276834.7,1276834.7,27139,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103518,446727.00
05/05/2019 20:45,2,0.221,ACTIVE,211.93,333.33,60.012,1557103504,"201051344000594","174011545737251",26.42,16.30,0,327.02,340.25,5.9,3.8,0.013,1289070.7,1289070.7,51017,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103518,446728.00
05/05/2019 20:45,2,0.227,ACTIVE,212.16,333.63,60.017,1557103504,"201051344000469","174011545737251",27.02,14.70,0,327.32,342.05,6.2,4.1,0.009,1269151.8,1269151.8,19266,0,0,0,L,1122011218,1,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103519,446729.00
05/05/2019 20:45,2,0.236,ACTIVE,212.83,333.93,60.028,1557103504,"201051344000585","174011545737251",27.25,14.70,0,328.82,340.85,6.5,4.4,0.013,1290265.9,1290265.9,27199,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103520,446730.00
05/05/2019 20:45,2,0.217,ACTIVE,212.61,334.24,60.017,1557103504,"201051344000853","174011545737251",25.13,15.50,0,330.63,341.45,5.5,3.4,0.009,1292537.7,1292537.7,18866,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103521,446731.00
05/05/2019 20:45,2,0.189,ACTIVE,212.83,333.33,60.017,1557103504,"201051344001145","174011545737251",25.94,14.30,0,329.73,340.85,5.0,2.9,0.009,1292087.1,1292087.1,27115,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103522,446732.00
05/05/2019 20:45,2,0.225,ACTIVE,212.61,332.73,60.028,1557103504,"201051344000438","174011545737251",27.23,14.70,0,329.43,340.85,6.2,4.0,0.009,1285170.4,1285170.4,27146,0,0,0,L,1122011218,1,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103523,446733.00
05/05/2019 20:45,2,0.225,ACTIVE,212.16,331.83,60.022,1557103504,"201051344001135","174011545737251",27.17,14.30,0,329.13,339.34,6.2,4.1,0.009,1272025.7,1272025.7,27094,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103525,446734.00
05/05/2019 20:45,2,0.223,ACTIVE,212.16,332.73,59.996,1557103504,"201051344000983","174011545737251",26.74,15.50,0,328.52,339.65,6.0,3.9,0.009,1290522.4,1290522.4,18862,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103526,446735.00
05/05/2019 20:45,2,0.221,ACTIVE,212.61,332.13,60.054,1557103504,"201051344001203","174011545737251",26.24,14.70,0,328.82,342.05,5.9,3.8,0.009,1279743.7,1279743.7,27154,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103527,446736.00
05/05/2019 20:45,2,0.221,ACTIVE,212.38,332.43,60.022,1557103504,"201051344001230","174011545737251",23.89,14.30,0,327.92,339.34,5.3,3.2,0.009,1275829.2,1275829.2,26986,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103528,446737.00
05/05/2019 20:45,2,0.217,ACTIVE,212.16,333.03,60.033,1557103504,"201051344000646","174011545737251",27.37,14.70,0,328.22,339.95,6.0,3.9,0.009,1269493.1,1269493.1,27128,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103529,446738.00
05/05/2019 20:45,2,0.209,ACTIVE,212.16,332.43,60.033,1557103504,"201051344000867","174011545737251",26.86,16.30,0,328.52,339.34,5.7,3.6,0.009,1267658.9,1267658.9,51057,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103530,446739.00
05/05/2019 20:45,2,0.221,ACTIVE,212.61,335.14,60.028,1557103504,"201051344000633","174011545737251",26.42,15.80,0,327.92,342.05,5.9,3.8,0.013,1265042.4,1265042.4,51154,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103531,446740.00
05/05/2019 20:45,2,0.238,ACTIVE,211.93,332.43,60.028,1557103504,"201051344000955","174011545737251",27.04,14.70,0,327.02,341.15,6.5,4.4,0.013,1289638.8,1289638.8,27141,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103532,446741.00
05/05/2019 20:45,2,0.217,ACTIVE,212.16,333.33,60.033,1557103504,"201051344000648","174011545737251",27.06,15.00,0,329.13,340.25,6.0,3.8,0.009,1280169.9,1280169.9,50604,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103533,446742.00
05/05/2019 20:45,2,0.191,ACTIVE,212.38,333.63,60.028,1557103504,"201051344000645","174011545737251",27.33,15.80,0,329.43,340.25,5.3,3.2,0.013,1285141.9,1285141.9,50571,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103534,446743.00
05/05/2019 20:45,2,0.205,ACTIVE,211.93,332.73,60.028,1557103504,"201051344000569","174011545737251",27.71,15.80,0,327.92,339.65,5.8,3.6,0.013,1301387.1,1301387.1,18778,0,0,0,L,1122011218,1,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103535,446744.00
05/05/2019 20:45,2,0.119,ALERT,212.16,295.76,60.017,1557103504,"179051228000119","174011545737251",31.69,18.00,0,292.76,344.15,3.9,1.8,0.000,88359.9,88359.9,18898,0,0,0,L,46974696,1,120.88,122.46,0000,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557103537,446745.00
05/05/2019 21:00,2,0.166,ALERT,212.16,296.66,60.001,1557104404,"201051344000579","174011545737251",20.30,14.70,0,295.76,351.37,3.5,1.4,0.000,1301299.5,1301299.5,19226,0,0,0,L,1122011218,1,120.65,122.01,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104406,446746.00
05/05/2019 21:00,2,0.133,ALERT,213.06,296.36,60.022,1557104404,"201051344001025","174011545737251",21.21,13.30,0,295.76,349.56,2.9,0.8,0.000,1283852.5,1283852.5,27157,0,0,0,L,1122011218,1,121.55,122.01,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104408,446747.00
05/05/2019 21:00,2,0.166,ALERT,213.06,296.96,59.975,1557104404,"201051344001093","174011545737251",18.45,14.00,0,294.26,336.34,3.1,1.1,0.000,1267462.8,1267462.8,27202,0,0,0,L,1122011218,1,122.01,121.78,0002,13,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104410,446748.00
05/05/2019 21:00,2,0.133,ALERT,212.16,296.36,60.012,1557104404,"201051344000458","174011545737251",20.54,15.00,0,295.16,355.88,2.8,0.8,0.000,1284210.9,1284210.9,18982,0,0,0,L,1122011218,1,121.10,122.23,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104411,446749.00
05/05/2019 21:00,2,0.150,ALERT,213.06,297.57,60.017,1557104404,"201051344000890","174011545737251",20.48,14.30,0,295.46,336.64,3.1,1.1,0.000,1282241.7,1282241.7,27116,0,0,0,L,1122011218,1,122.23,121.33,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104413,446750.00
05/05/2019 21:00,2,0.104,ALERT,212.16,295.76,60.022,1557104404,"201051344000988","174011545737251",17.35,14.30,0,292.46,336.34,1.8,0.0,0.000,989161.8,989161.8,19314,0,0,0,L,1122011218,1,120.88,122.23,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104415,446751.00
05/05/2019 21:00,2,0.131,ALERT,213.51,297.87,60.022,1557104404,"201051344000582","174011545737251",20.44,13.30,0,296.66,353.17,2.7,0.7,0.000,1260924.9,1260924.9,27089,0,0,0,L,1122011218,1,122.01,122.23,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104417,446752.00
05/05/2019 21:00,2,0.141,ALERT,212.16,296.66,60.006,1557104404,"201051344000868","174011545737251",19.52,14.00,0,295.16,336.64,2.8,0.8,0.000,1269508.3,1269508.3,51027,0,0,0,L,1122011218,1,120.88,122.46,0002,11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104419,446753.00
05/05/2019 21:00,2,0.131,ALERT,212.83,296.96,60.033,1557104404,"201051344000576","174011545737251",19.28,14.00,0,294.56,336.94,2.6,0.6,0.000,1287466.3,1287466.3,23075,0,0,0,L,1122011218,1,121.33,122.23,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104421,446754.00
05/05/2019 21:00,2,0.123,ALERT,212.38,296.06,59.990,1557104404,"201051344001158","174011545737251",20.14,14.00,0,293.66,336.34,2.5,0.5,0.000,1264189.7,1264189.7,19292,0,0,0,L,1122011218,1,120.88,122.01,0002,13,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104422,446755.00
05/05/2019 21:00,2,0.129,ALERT,213.29,296.36,60.033,1557104404,"201051344000917","174011545737251",18.11,14.30,0,293.66,336.64,2.4,0.4,0.000,1277424.1,1277424.1,27009,0,0,0,L,1122011218,1,121.78,122.23,0002,11,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104424,446756.00
05/05/2019 21:00,2,0.164,ALERT,213.29,296.36,60.043,1557104404,"201051344000417","174011545737251",16.74,13.30,0,293.96,334.54,2.8,0.8,0.000,1023799.6,1023799.6,27160,0,0,0,L,1122011218,1,121.78,122.01,0002,10,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104426,446757.00
05/05/2019 21:00,2,0.113,ALERT,213.51,297.26,60.038,1557104404,"201051344000685","174011545737251",19.50,13.70,0,294.26,337.54,2.2,0.2,0.000,1283828.7,1283828.7,27174,0,0,0,L,1122011218,1,122.68,121.78,0002,11,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104428,446758.00
05/05/2019 21:00,2,0.139,ALERT,213.29,296.36,60.028,1557104404,"201051344000651","174011545737251",20.38,13.00,0,295.76,355.28,2.9,0.9,0.000,1276835.3,1276835.3,27140,0,0,0,L,1122011218,1,122.46,121.55,0002,11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104430,446759.00
05/05/2019 21:00,2,0.135,ALERT,212.16,296.66,60.043,1557104404,"201051344000594","174011545737251",20.38,15.30,0,294.86,335.74,2.8,0.8,0.000,1289071.2,1289071.2,51018,0,0,0,L,1122011218,1,121.10,122.01,0002,12,0,0,0,0,0,0,4,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104432,446760.00
05/05/2019 21:00,2,0.152,ALERT,212.38,296.36,60.038,1557104404,"201051344000469","174011545737251",20.40,13.30,0,294.26,335.74,3.2,1.1,0.000,1269152.4,1269152.4,19267,0,0,0,L,1122011218,1,120.65,122.46,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104434,446761.00
05/05/2019 21:00,2,0.152,ALERT,213.51,297.26,60.043,1557104404,"201051344000585","174011545737251",20.12,13.70,0,295.76,350.17,3.1,1.1,0.000,1290266.6,1290266.6,27200,0,0,0,L,1122011218,1,121.55,122.46,0002,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104435,446762.00
05/05/2019 21:00,2,0.121,ALERT,212.83,296.06,60.049,1557104404,"201051344000853","174011545737251",18.79,14.00,0,294.86,357.98,2.3,0.3,0.000,1292538.1,1292538.1,18867,0,0,0,L,1122011218,1,121.55,122.68,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104437,446763.00
05/05/2019 21:00,2,0.113,ALERT,213.74,297.57,60.038,1557104404,"201051344001145","174011545737251",18.43,13.30,0,294.26,339.04,2.1,0.1,0.000,1292087.5,1292087.5,27116,0,0,0,L,1122011218,1,122.23,122.01,0002,12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104439,446764.00
05/05/2019 21:00,2,0.145,ALERT,213.29,297.26,60.038,1557104404,"201051344000438","174011545737251",19.78,13.30,0,296.36,354.07,2.9,0.9,0.000,1285171.0,1285171.0,27147,0,0,0,L,1122011218,1,122.23,122.01,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104441,446765.00
05/05/2019 21:00,2,0.146,ALERT,212.83,297.26,60.033,1557104404,"201051344001135","174011545737251",20.57,13.30,0,296.36,349.86,3.1,1.1,0.000,1272026.3,1272026.3,27095,0,0,0,L,1122011218,1,121.78,121.78,0002,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104443,446766.00
05/05/2019 21:00,2,0.139,ALERT,212.38,296.66,60.043,1557104404,"201051344000983","174011545737251",19.78,14.30,0,295.46,355.58,2.8,0.8,0.000,1290522.9,1290522.9,18863,0,0,0,L,1122011218,1,121.10,122.01,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104445,446767.00
05/05/2019 21:00,2,0.135,ALERT,213.29,296.66,60.043,1557104404,"201051344001203","174011545737251",18.92,13.70,0,296.06,358.28,2.6,0.6,0.000,1279744.2,1279744.2,27155,0,0,0,L,1122011218,1,122.46,121.78,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104446,446768.00
05/05/2019 21:00,2,0.131,ALERT,213.29,297.57,60.043,1557104404,"201051344001230","174011545737251",15.78,13.30,0,294.56,335.14,2.1,0.1,0.000,1275829.6,1275829.6,26987,0,0,0,L,1122011218,1,122.23,121.78,0002,10,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104448,446769.00
05/05/2019 21:00,2,0.131,ALERT,212.83,296.96,60.001,1557104404,"201051344000646","174011545737251",19.74,13.70,0,293.06,336.64,2.6,0.6,0.000,1269493.7,1269493.7,27129,0,0,0,L,1122011218,1,122.23,121.78,0002,10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104450,446770.00
05/05/2019 21:00,2,0.133,ALERT,212.61,296.06,60.049,1557104404,"201051344000867","174011545737251",19.52,15.30,0,294.56,336.04,2.6,0.6,0.000,1267659.4,1267659.4,51058,0,0,0,L,1122011218,1,121.33,122.23,0002,12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104452,446771.00
05/05/2019 21:00,2,0.129,ALERT,213.06,295.76,60.043,1557104404,"201051344000633","174011545737251",19.26,14.70,0,293.06,337.54,2.5,0.5,0.000,1265042.9,1265042.9,51155,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104454,446772.00
05/05/2019 21:00,2,0.152,ALERT,212.83,297.57,60.059,1557104404,"201051344000955","174011545737251",19.36,13.70,0,295.46,335.44,3.0,1.0,0.000,1289639.4,1289639.4,27142,0,0,0,L,1122011218,1,121.33,121.78,0002,11,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104456,446773.00
05/05/2019 21:00,2,0.137,ALERT,212.61,295.76,60.049,1557104404,"201051344000648","174011545737251",19.58,13.70,0,294.56,336.64,2.7,0.7,0.000,1280170.4,1280170.4,50605,0,0,0,L,1122011218,1,120.65,122.46,0002,11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104458,446774.00
05/05/2019 21:00,2,0.113,ALERT,212.83,296.36,60.054,1557104404,"201051344000645","174011545737251",20.22,14.70,0,294.26,336.34,2.3,0.3,0.000,1285142.4,1285142.4,50572,0,0,0,L,1122011218,1,121.55,122.46,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104460,446775.00
