ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 21:00,2,0.131,ALERT,212.38,296.96,60.054,1557104404,"201051344000569","174011545737251",19.54,14.30,0,295.76,352.87,2.6,0.6,0.000,1301387.6,1301387.6,18779,0,0,0,L,1122011218,1,120.65,122.46,0002,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104462,446776.00
05/05/2019 21:00,2,0.191,ALERT,212.61,296.06,60.038,1557104404,"179051228000119","174011545737251",17.49,16.30,0,292.76,338.74,3.4,1.3,0.000,88360.7,88360.7,18900,0,0,0,L,46974696,1,121.10,122.91,0000,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557104464,446777.00
05/05/2019 21:15,2,0.000,ALERT,212.38,297.26,60.006,1557105304,"201051344000579","174011545737251",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,1301299.7,1301299.7,19228,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105306,446778.00
05/05/2019 21:15,2,0.000,ALERT,213.06,296.96,60.038,1557105304,"201051344001025","174011545737251",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,1283852.6,1283852.6,27159,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105308,446779.00
05/05/2019 21:15,2,0.000,ALERT,213.06,297.26,60.017,1557105304,"201051344001093","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1267463.0,1267463.0,27204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105310,446780.00
05/05/2019 21:15,2,0.000,ALERT,212.16,296.66,60.017,1557105304,"201051344000458","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1284211.0,1284211.0,18984,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105311,446781.00
05/05/2019 21:15,2,0.000,ALERT,212.83,297.57,60.043,1557105304,"201051344000890","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1282241.9,1282241.9,27118,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105313,446782.00
05/05/2019 21:15,2,0.000,ALERT,212.38,296.96,60.017,1557105304,"201051344000988","174011545737251",0.00,13.00,0,291.55,297.87,0.0,0.0,0.000,989161.8,989161.8,19316,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105315,446783.00
05/05/2019 21:15,2,0.000,ALERT,213.51,297.87,60.043,1557105304,"201051344000582","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1260924.9,1260924.9,27091,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105317,446784.00
05/05/2019 21:15,2,0.000,ALERT,212.38,297.57,60.012,1557105304,"201051344000868","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1269508.4,1269508.4,51029,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105319,446785.00
05/05/2019 21:15,2,0.000,ALERT,213.06,297.57,60.017,1557105304,"201051344000576","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1287466.3,1287466.3,23077,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105320,446786.00
05/05/2019 21:15,2,0.000,ALERT,212.38,296.66,59.980,1557105304,"201051344001158","174011545737251",0.00,12.70,0,293.66,297.57,0.0,0.0,0.000,1264189.7,1264189.7,19294,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105322,446787.00
05/05/2019 21:15,2,0.000,ALERT,213.29,296.66,60.017,1557105304,"201051344000917","174011545737251",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,1277424.1,1277424.1,27011,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105324,446788.00
05/05/2019 21:15,2,0.000,ALERT,213.29,296.66,60.012,1557105304,"201051344000417","174011545737251",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,1023799.7,1023799.7,27162,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105326,446789.00
05/05/2019 21:15,2,0.000,ALERT,213.29,297.26,60.022,1557105304,"201051344000685","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1283828.7,1283828.7,27176,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105328,446790.00
05/05/2019 21:15,2,0.000,ALERT,213.29,296.36,60.022,1557105304,"201051344000651","174011545737251",0.00,12.00,0,294.56,298.17,0.0,0.0,0.000,1276835.3,1276835.3,27142,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105330,446791.00
05/05/2019 21:15,2,0.000,ALERT,212.16,297.26,60.043,1557105304,"201051344000594","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1289071.3,1289071.3,51020,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105332,446792.00
05/05/2019 21:15,2,0.000,ALERT,212.38,296.36,60.043,1557105304,"201051344000469","174011545737251",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,1269152.5,1269152.5,19269,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105333,446793.00
05/05/2019 21:15,2,0.000,ALERT,213.29,297.26,60.049,1557105304,"201051344000585","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1290266.6,1290266.6,27202,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105335,446794.00
05/05/2019 21:15,2,0.000,ALERT,213.06,296.66,60.038,1557105304,"201051344000853","174011545737251",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,1292538.1,1292538.1,18869,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105337,446795.00
05/05/2019 21:15,2,0.000,ALERT,213.29,297.26,60.033,1557105304,"201051344001145","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1292087.5,1292087.5,27118,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105339,446796.00
05/05/2019 21:15,2,0.000,ALERT,213.06,297.26,60.038,1557105304,"201051344000438","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1285171.1,1285171.1,27149,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105341,446797.00
05/05/2019 21:15,2,0.000,ALERT,212.61,296.96,60.038,1557105304,"201051344001135","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1272026.4,1272026.4,27097,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105343,446798.00
05/05/2019 21:15,2,0.000,ALERT,212.38,296.96,60.038,1557105304,"201051344000983","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1290523.0,1290523.0,18865,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105344,446799.00
05/05/2019 21:15,2,0.000,ALERT,213.06,296.66,60.033,1557105304,"201051344001203","174011545737251",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1279744.2,1279744.2,27157,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105346,446800.00
05/05/2019 21:15,2,0.000,ALERT,212.83,297.26,60.033,1557105304,"201051344001230","174011545737251",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,1275829.7,1275829.7,26989,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105348,446801.00
05/05/2019 21:15,2,0.000,ALERT,212.61,296.96,60.038,1557105304,"201051344000646","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1269493.7,1269493.7,27131,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105350,446802.00
05/05/2019 21:15,2,0.000,ALERT,212.38,296.36,60.043,1557105304,"201051344000867","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1267659.5,1267659.5,51060,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105352,446803.00
05/05/2019 21:15,2,0.000,ALERT,212.83,296.06,60.038,1557105304,"201051344000633","174011545737251",0.00,13.30,0,292.76,297.57,0.0,0.0,0.000,1265043.0,1265043.0,51157,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105353,446804.00
05/05/2019 21:15,2,0.000,ALERT,212.38,296.96,60.043,1557105304,"201051344000955","174011545737251",0.00,12.70,0,295.46,298.77,0.0,0.0,0.000,1289639.5,1289639.5,27144,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105355,446805.00
05/05/2019 21:15,2,0.000,ALERT,212.61,296.06,60.043,1557105304,"201051344000648","174011545737251",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,1280170.5,1280170.5,50607,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105357,446806.00
05/05/2019 21:15,2,0.000,ALERT,212.83,296.36,60.049,1557105304,"201051344000645","174011545737251",0.00,13.70,0,294.56,297.87,0.0,0.0,0.000,1285142.4,1285142.4,50574,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105359,446807.00
05/05/2019 21:15,2,0.000,ALERT,212.38,297.26,60.043,1557105304,"201051344000569","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1301387.6,1301387.6,18781,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105361,446808.00
05/05/2019 21:15,2,0.000,ALERT,212.61,296.36,60.038,1557105304,"179051228000119","174011545737251",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,88360.9,88360.9,18902,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557105363,446809.00
05/05/2019 21:30,2,0.000,ALERT,211.48,296.96,60.049,1557106204,"201051344000579","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1301299.7,1301299.7,19230,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557106206,446810.00
05/05/2019 21:30,2,0.000,ALERT,211.25,294.56,60.049,1557106204,"201051344001025","174011545737251",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,1283852.6,1283852.6,27161,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557106208,446811.00
05/05/2019 21:30,2,0.000,ALERT,211.48,295.16,60.043,1557106204,"201051344001093","174011545737251",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,1267463.0,1267463.0,27206,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557106210,446812.00
05/05/2019 21:30,2,0.000,ALERT,211.25,296.36,60.049,1557106204,"201051344000458","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1284211.0,1284211.0,18986,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106212,446813.00
05/05/2019 21:30,2,0.000,ALERT,211.48,295.46,60.043,1557106204,"201051344000890","174011545737251",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,1282241.9,1282241.9,27120,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106214,446814.00
05/05/2019 21:30,2,0.000,ALERT,211.25,296.36,60.043,1557106204,"201051344000988","174011545737251",0.00,12.00,0,292.16,298.17,0.0,0.0,0.000,989161.8,989161.8,19318,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106216,446815.00
05/05/2019 21:30,2,0.000,ALERT,211.93,295.76,60.038,1557106204,"201051344000582","174011545737251",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,1260924.9,1260924.9,27093,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106217,446816.00
05/05/2019 21:30,2,0.000,ALERT,211.25,296.96,60.043,1557106204,"201051344000868","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1269508.4,1269508.4,51031,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106219,446817.00
05/05/2019 21:30,2,0.000,ALERT,211.93,296.96,60.043,1557106204,"201051344000576","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1287466.3,1287466.3,23079,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106221,446818.00
05/05/2019 21:30,2,0.000,ALERT,211.48,296.06,60.038,1557106204,"201051344001158","174011545737251",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,1264189.7,1264189.7,19296,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106223,446819.00
05/05/2019 21:30,2,0.000,ALERT,211.48,294.56,60.043,1557106204,"201051344000917","174011545737251",0.00,12.30,0,292.76,298.17,0.0,0.0,0.000,1277424.1,1277424.1,27013,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106225,446820.00
05/05/2019 21:30,2,0.000,ALERT,211.48,294.56,60.070,1557106204,"201051344000417","174011545737251",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,1023799.7,1023799.7,27164,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106227,446821.00
05/05/2019 21:30,2,0.000,ALERT,211.70,294.86,60.043,1557106204,"201051344000685","174011545737251",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,1283828.7,1283828.7,27178,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106229,446822.00
05/05/2019 21:30,2,0.000,ALERT,211.48,294.26,60.070,1557106204,"201051344000651","174011545737251",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,1276835.3,1276835.3,27144,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106231,446823.00
05/05/2019 21:30,2,0.000,ALERT,211.25,296.96,60.043,1557106204,"201051344000594","174011545737251",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,1289071.3,1289071.3,51022,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106232,446824.00
05/05/2019 21:30,2,0.000,ALERT,211.48,296.36,60.075,1557106204,"201051344000469","174011545737251",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,1269152.5,1269152.5,19271,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557106234,446825.00
05/05/2019 21:30,2,0.000,ALERT,211.48,295.16,60.049,1557106204,"201051344000585","174011545737251",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,1290266.6,1290266.6,27204,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106236,446826.00
05/05/2019 21:30,2,0.000,ALERT,211.93,296.36,60.043,1557106204,"201051344000853","174011545737251",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,1292538.1,1292538.1,18871,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106238,446827.00
05/05/2019 21:30,2,0.000,ALERT,211.48,295.16,60.033,1557106204,"201051344001145","174011545737251",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,1292087.5,1292087.5,27120,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557106240,446828.00
05/05/2019 21:30,2,0.000,ALERT,211.48,294.86,60.049,1557106204,"201051344000438","174011545737251",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,1285171.1,1285171.1,27151,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106242,446829.00
05/05/2019 21:30,2,0.000,ALERT,211.03,294.86,60.081,1557106204,"201051344001135","174011545737251",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,1272026.4,1272026.4,27099,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106244,446830.00
05/05/2019 21:30,2,0.000,ALERT,211.25,296.36,60.043,1557106204,"201051344000983","174011545737251",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,1290523.0,1290523.0,18867,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106245,446831.00
05/05/2019 21:30,2,0.000,ALERT,211.25,294.26,60.049,1557106204,"201051344001203","174011545737251",0.00,11.30,0,293.66,300.27,0.0,0.0,0.000,1279744.2,1279744.2,27159,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106247,446832.00
05/05/2019 21:30,2,0.000,ALERT,211.25,295.16,60.049,1557106204,"201051344001230","174011545737251",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,1275829.7,1275829.7,26991,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106249,446833.00
05/05/2019 21:30,2,0.000,ALERT,210.80,294.56,60.043,1557106204,"201051344000646","174011545737251",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,1269493.7,1269493.7,27133,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106251,446834.00
05/05/2019 21:30,2,0.000,ALERT,211.48,296.06,60.017,1557106204,"201051344000867","174011545737251",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,1267659.5,1267659.5,51062,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106253,446835.00
05/05/2019 21:30,2,0.000,ALERT,211.93,295.76,60.043,1557106204,"201051344000633","174011545737251",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,1265043.0,1265043.0,51159,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106254,446836.00
05/05/2019 21:30,2,0.000,ALERT,210.80,294.56,60.043,1557106204,"201051344000955","174011545737251",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,1289639.5,1289639.5,27146,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557106256,446837.00
05/05/2019 21:30,2,0.000,ALERT,211.48,295.46,60.028,1557106204,"201051344000648","174011545737251",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,1280170.5,1280170.5,50609,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557106258,446838.00
05/05/2019 21:30,2,0.000,ALERT,211.70,296.06,60.038,1557106204,"201051344000645","174011545737251",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,1285142.4,1285142.4,50576,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106260,446839.00
05/05/2019 21:30,2,0.000,ALERT,211.48,296.66,60.043,1557106204,"201051344000569","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1301387.6,1301387.6,18783,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557106262,446840.00
05/05/2019 21:30,2,0.000,ALERT,211.48,295.76,60.038,1557106204,"179051228000119","174011545737251",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,88360.9,88360.9,18904,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557106263,446841.00
05/05/2019 21:45,2,0.000,ALERT,211.48,296.66,60.022,1557107104,"201051344000579","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1301299.7,1301299.7,19232,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107106,446842.00
05/05/2019 21:45,2,0.000,ALERT,211.48,294.86,60.028,1557107104,"201051344001025","174011545737251",0.00,10.30,0,292.76,298.17,0.0,0.0,0.000,1283852.6,1283852.6,27163,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107108,446843.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.76,60.028,1557107104,"201051344001093","174011545737251",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,1267463.0,1267463.0,27208,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107109,446844.00
05/05/2019 21:45,2,0.000,ALERT,211.48,296.06,60.038,1557107104,"201051344000458","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1284211.0,1284211.0,18988,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107111,446845.00
05/05/2019 21:45,2,0.000,ALERT,211.70,296.06,60.075,1557107104,"201051344000890","174011545737251",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,1282241.9,1282241.9,27122,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557107113,446846.00
05/05/2019 21:45,2,0.000,ALERT,211.70,296.06,60.038,1557107104,"201051344000988","174011545737251",0.00,11.00,0,292.16,297.57,0.0,0.0,0.000,989161.8,989161.8,19320,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107115,446847.00
05/05/2019 21:45,2,0.000,ALERT,212.16,296.66,60.028,1557107104,"201051344000582","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1260924.9,1260924.9,27095,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107117,446848.00
05/05/2019 21:45,2,0.000,ALERT,211.48,296.66,60.065,1557107104,"201051344000868","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1269508.4,1269508.4,51033,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107119,446849.00
05/05/2019 21:45,2,0.000,ALERT,212.16,296.96,60.033,1557107104,"201051344000576","174011545737251",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,1287466.3,1287466.3,23081,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107120,446850.00
05/05/2019 21:45,2,0.000,ALERT,211.70,296.06,60.033,1557107104,"201051344001158","174011545737251",0.00,10.70,0,293.66,297.26,0.0,0.0,0.000,1264189.7,1264189.7,19298,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107122,446851.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.46,60.033,1557107104,"201051344000917","174011545737251",0.00,11.70,0,291.55,297.26,0.0,0.0,0.000,1277424.1,1277424.1,27015,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107124,446852.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.16,60.075,1557107104,"201051344000417","174011545737251",0.00,10.70,0,292.46,296.96,0.0,0.0,0.000,1023799.7,1023799.7,27166,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107127,446853.00
05/05/2019 21:45,2,0.000,ALERT,212.16,295.76,60.070,1557107104,"201051344000685","174011545737251",0.00,10.70,0,292.76,297.57,0.0,0.0,0.000,1283828.7,1283828.7,27180,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107129,446854.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.16,60.033,1557107104,"201051344000651","174011545737251",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,1276835.3,1276835.3,27146,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557107130,446855.00
05/05/2019 21:45,2,0.000,ALERT,211.48,296.66,60.033,1557107104,"201051344000594","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1289071.3,1289071.3,51024,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557107132,446856.00
05/05/2019 21:45,2,0.000,ALERT,211.70,296.36,60.033,1557107104,"201051344000469","174011545737251",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,1269152.5,1269152.5,19273,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107134,446857.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.76,60.038,1557107104,"201051344000585","174011545737251",0.00,10.70,0,292.46,297.87,0.0,0.0,0.000,1290266.6,1290266.6,27206,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107136,446858.00
05/05/2019 21:45,2,0.000,ALERT,212.16,295.76,60.033,1557107104,"201051344000853","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1292538.1,1292538.1,18873,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107138,446859.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.76,60.038,1557107104,"201051344001145","174011545737251",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,1292087.5,1292087.5,27122,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107140,446860.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.76,60.049,1557107104,"201051344000438","174011545737251",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,1285171.1,1285171.1,27153,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557107141,446861.00
05/05/2019 21:45,2,0.000,ALERT,211.48,295.76,60.033,1557107104,"201051344001135","174011545737251",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,1272026.4,1272026.4,27101,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107143,446862.00
05/05/2019 21:45,2,0.000,ALERT,211.70,296.36,60.033,1557107104,"201051344000983","174011545737251",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,1290523.0,1290523.0,18869,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107145,446863.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.46,60.038,1557107104,"201051344001203","174011545737251",0.00,10.70,0,292.46,299.37,0.0,0.0,0.000,1279744.2,1279744.2,27161,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107147,446864.00
05/05/2019 21:45,2,0.000,ALERT,211.70,295.76,60.038,1557107104,"201051344001230","174011545737251",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,1275829.7,1275829.7,26993,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107149,446865.00
05/05/2019 21:45,2,0.000,ALERT,211.48,295.46,60.075,1557107104,"201051344000646","174011545737251",0.00,10.30,0,292.16,297.57,0.0,0.0,0.000,1269493.7,1269493.7,27135,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107150,446866.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.76,60.033,1557107104,"201051344000867","174011545737251",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,1267659.5,1267659.5,51064,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107152,446867.00
05/05/2019 21:45,2,0.000,ALERT,212.16,295.76,60.038,1557107104,"201051344000633","174011545737251",0.00,11.00,0,292.46,296.96,0.0,0.0,0.000,1265043.0,1265043.0,51161,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107154,446868.00
05/05/2019 21:45,2,0.000,ALERT,211.25,295.46,60.033,1557107104,"201051344000955","174011545737251",0.00,11.00,0,292.76,297.57,0.0,0.0,0.000,1289639.5,1289639.5,27148,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107156,446869.00
05/05/2019 21:45,2,0.000,ALERT,211.70,295.76,60.043,1557107104,"201051344000648","174011545737251",0.00,10.70,0,293.36,297.87,0.0,0.0,0.000,1280170.5,1280170.5,50611,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557107158,446870.00
05/05/2019 21:45,2,0.000,ALERT,212.16,296.36,60.070,1557107104,"201051344000645","174011545737251",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,1285142.4,1285142.4,50578,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557107160,446871.00
05/05/2019 21:45,2,0.000,ALERT,211.70,296.96,60.038,1557107104,"201051344000569","174011545737251",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,1301387.6,1301387.6,18785,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557107162,446872.00
05/05/2019 21:45,2,0.000,ALERT,211.93,295.76,60.028,1557107104,"179051228000119","174011545737251",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,88360.9,88360.9,18906,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557107163,446873.00
05/05/2019 22:00,2,0.000,ALERT,211.70,297.26,60.054,1557108004,"201051344000579","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1301299.7,1301299.7,19234,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108006,446874.00
05/05/2019 22:00,2,0.000,ALERT,211.25,294.86,60.059,1557108004,"201051344001025","174011545737251",0.00,9.70,0,293.36,297.87,0.0,0.0,0.000,1283852.6,1283852.6,27165,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108008,446875.00
05/05/2019 22:00,2,0.000,ALERT,211.48,295.16,60.054,1557108004,"201051344001093","174011545737251",0.00,10.70,0,293.96,297.26,0.0,0.0,0.000,1267463.0,1267463.0,27210,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108010,446876.00
05/05/2019 22:00,2,0.000,ALERT,211.48,296.36,60.054,1557108004,"201051344000458","174011545737251",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,1284211.0,1284211.0,18990,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108012,446877.00
05/05/2019 22:00,2,0.000,ALERT,211.25,295.76,60.059,1557108004,"201051344000890","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1282241.9,1282241.9,27124,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108014,446878.00
05/05/2019 22:00,2,0.000,ALERT,211.48,296.66,60.054,1557108004,"201051344000988","174011545737251",0.00,10.30,0,291.85,297.57,0.0,0.0,0.000,989161.8,989161.8,19322,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108016,446879.00
05/05/2019 22:00,2,0.000,ALERT,211.93,296.06,60.065,1557108004,"201051344000582","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1260924.9,1260924.9,27097,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108017,446880.00
05/05/2019 22:00,2,0.000,ALERT,211.70,297.26,60.054,1557108004,"201051344000868","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1269508.4,1269508.4,51035,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108019,446881.00
05/05/2019 22:00,2,0.000,ALERT,212.16,297.26,60.054,1557108004,"201051344000576","174011545737251",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,1287466.3,1287466.3,23083,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108021,446882.00
05/05/2019 22:00,2,0.000,ALERT,211.70,296.66,60.059,1557108004,"201051344001158","174011545737251",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,1264189.7,1264189.7,19300,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108023,446883.00
05/05/2019 22:00,2,0.000,ALERT,211.70,294.86,60.059,1557108004,"201051344000917","174011545737251",0.00,11.00,0,292.46,296.66,0.0,0.0,0.000,1277424.1,1277424.1,27017,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108025,446884.00
05/05/2019 22:00,2,0.000,ALERT,211.70,295.16,60.059,1557108004,"201051344000417","174011545737251",0.00,10.00,0,293.06,296.66,0.0,0.0,0.000,1023799.7,1023799.7,27168,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108027,446885.00
05/05/2019 22:00,2,0.000,ALERT,211.70,295.46,60.049,1557108004,"201051344000685","174011545737251",0.00,10.00,0,293.66,297.26,0.0,0.0,0.000,1283828.7,1283828.7,27182,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108029,446886.00
05/05/2019 22:00,2,0.000,ALERT,211.70,294.86,60.054,1557108004,"201051344000651","174011545737251",0.00,9.30,0,293.36,296.96,0.0,0.0,0.000,1276835.3,1276835.3,27148,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108031,446887.00
05/05/2019 22:00,2,0.000,ALERT,211.48,297.26,60.054,1557108004,"201051344000594","174011545737251",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,1289071.3,1289071.3,51026,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108032,446888.00
05/05/2019 22:00,2,0.000,ALERT,211.70,296.06,60.049,1557108004,"201051344000469","174011545737251",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,1269152.5,1269152.5,19275,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108034,446889.00
05/05/2019 22:00,2,0.000,ALERT,211.70,295.76,60.049,1557108004,"201051344000585","174011545737251",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,1290266.6,1290266.6,27208,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108036,446890.00
05/05/2019 22:00,2,0.000,ALERT,212.16,296.06,60.049,1557108004,"201051344000853","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1292538.1,1292538.1,18875,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108038,446891.00
05/05/2019 22:00,2,0.000,ALERT,211.70,295.76,60.049,1557108004,"201051344001145","174011545737251",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,1292087.5,1292087.5,27124,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108040,446892.00
05/05/2019 22:00,2,0.000,ALERT,211.70,295.76,60.049,1557108004,"201051344000438","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1285171.1,1285171.1,27155,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108042,446893.00
05/05/2019 22:00,2,0.000,ALERT,211.25,295.46,60.012,1557108004,"201051344001135","174011545737251",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,1272026.4,1272026.4,27103,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108043,446894.00
05/05/2019 22:00,2,0.000,ALERT,211.48,296.66,60.033,1557108004,"201051344000983","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1290523.0,1290523.0,18871,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108045,446895.00
05/05/2019 22:00,2,0.000,ALERT,211.48,294.86,60.017,1557108004,"201051344001203","174011545737251",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,1279744.2,1279744.2,27163,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108047,446896.00
05/05/2019 22:00,2,0.000,ALERT,211.48,295.76,60.012,1557108004,"201051344001230","174011545737251",0.00,9.70,0,293.66,297.26,0.0,0.0,0.000,1275829.7,1275829.7,26995,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108049,446897.00
05/05/2019 22:00,2,0.000,ALERT,211.25,295.16,60.070,1557108004,"201051344000646","174011545737251",0.00,9.70,0,292.76,296.66,0.0,0.0,0.000,1269493.7,1269493.7,27137,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108051,446898.00
05/05/2019 22:00,2,0.000,ALERT,211.93,296.36,60.049,1557108004,"201051344000867","174011545737251",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,1267659.5,1267659.5,51066,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108053,446899.00
05/05/2019 22:00,2,0.000,ALERT,212.38,296.36,60.012,1557108004,"201051344000633","174011545737251",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,1265043.0,1265043.0,51163,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108054,446900.00
05/05/2019 22:00,2,0.000,ALERT,211.25,295.46,60.043,1557108004,"201051344000955","174011545737251",0.00,10.30,0,293.36,296.96,0.0,0.0,0.000,1289639.5,1289639.5,27150,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108056,446901.00
05/05/2019 22:00,2,0.000,ALERT,211.70,295.46,60.043,1557108004,"201051344000648","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1280170.5,1280170.5,50613,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108058,446902.00
05/05/2019 22:00,2,0.000,ALERT,212.16,296.06,60.049,1557108004,"201051344000645","174011545737251",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,1285142.4,1285142.4,50580,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108060,446903.00
05/05/2019 22:00,2,0.000,ALERT,211.70,296.36,60.043,1557108004,"201051344000569","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1301387.6,1301387.6,18787,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108062,446904.00
05/05/2019 22:00,2,0.000,ALERT,212.16,295.76,60.049,1557108004,"179051228000119","174011545737251",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,88360.9,88360.9,18908,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557108063,446905.00
05/05/2019 22:15,2,0.000,ALERT,211.93,296.66,59.969,1557108904,"201051344000579","174011545737251",0.00,10.00,0,295.46,298.77,0.0,0.0,0.000,1301299.7,1301299.7,19236,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108906,446906.00
05/05/2019 22:15,2,0.000,ALERT,211.70,294.86,60.022,1557108904,"201051344001025","174011545737251",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,1283852.6,1283852.6,27167,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108908,446907.00
05/05/2019 22:15,2,0.000,ALERT,211.93,295.46,60.001,1557108904,"201051344001093","174011545737251",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,1267463.0,1267463.0,27212,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108910,446908.00
05/05/2019 22:15,2,0.000,ALERT,211.70,296.06,59.990,1557108904,"201051344000458","174011545737251",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,1284211.0,1284211.0,18992,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108911,446909.00
05/05/2019 22:15,2,0.000,ALERT,211.70,296.06,59.996,1557108904,"201051344000890","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1282241.9,1282241.9,27126,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108913,446910.00
05/05/2019 22:15,2,0.000,ALERT,211.70,296.06,59.996,1557108904,"201051344000988","174011545737251",0.00,10.00,0,292.16,297.87,0.0,0.0,0.000,989161.8,989161.8,19324,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108915,446911.00
05/05/2019 22:15,2,0.000,ALERT,212.16,296.06,59.990,1557108904,"201051344000582","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1260924.9,1260924.9,27099,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108917,446912.00
05/05/2019 22:15,2,0.000,ALERT,211.70,296.66,59.969,1557108904,"201051344000868","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1269508.4,1269508.4,51037,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108919,446913.00
05/05/2019 22:15,2,0.000,ALERT,212.38,296.66,59.953,1557108904,"201051344000576","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1287466.3,1287466.3,23085,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108921,446914.00
05/05/2019 22:15,2,0.000,ALERT,211.93,295.76,60.001,1557108904,"201051344001158","174011545737251",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,1264189.7,1264189.7,19302,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108922,446915.00
05/05/2019 22:15,2,0.000,ALERT,211.93,294.86,59.996,1557108904,"201051344000917","174011545737251",0.00,10.30,0,292.16,296.96,0.0,0.0,0.000,1277424.1,1277424.1,27019,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108924,446916.00
05/05/2019 22:15,2,0.000,ALERT,212.16,294.86,60.001,1557108904,"201051344000417","174011545737251",0.00,9.30,0,292.76,297.26,0.0,0.0,0.000,1023799.7,1023799.7,27170,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108926,446917.00
05/05/2019 22:15,2,0.000,ALERT,212.16,295.46,60.022,1557108904,"201051344000685","174011545737251",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,1283828.7,1283828.7,27184,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108928,446918.00
05/05/2019 22:15,2,0.000,ALERT,211.93,294.56,60.022,1557108904,"201051344000651","174011545737251",0.00,8.50,0,292.76,297.26,0.0,0.0,0.000,1276835.3,1276835.3,27150,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108930,446919.00
