ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 22:15,2,0.000,ALERT,211.70,296.66,59.996,1557108904,"201051344000594","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1289071.3,1289071.3,51028,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108932,446920.00
05/05/2019 22:15,2,0.000,ALERT,211.93,296.06,60.001,1557108904,"201051344000469","174011545737251",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,1269152.5,1269152.5,19277,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108934,446921.00
05/05/2019 22:15,2,0.000,ALERT,212.16,295.76,60.028,1557108904,"201051344000585","174011545737251",0.00,9.30,0,293.06,297.87,0.0,0.0,0.000,1290266.6,1290266.6,27210,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108935,446922.00
05/05/2019 22:15,2,0.000,ALERT,212.61,296.06,60.022,1557108904,"201051344000853","174011545737251",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,1292538.1,1292538.1,18877,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108937,446923.00
05/05/2019 22:15,2,0.000,ALERT,212.16,295.76,60.001,1557108904,"201051344001145","174011545737251",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,1292087.5,1292087.5,27126,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108939,446924.00
05/05/2019 22:15,2,0.000,ALERT,212.16,295.46,60.028,1557108904,"201051344000438","174011545737251",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,1285171.1,1285171.1,27157,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108941,446925.00
05/05/2019 22:15,2,0.000,ALERT,211.70,295.76,60.001,1557108904,"201051344001135","174011545737251",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,1272026.4,1272026.4,27105,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108943,446926.00
05/05/2019 22:15,2,0.000,ALERT,211.93,296.36,60.038,1557108904,"201051344000983","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1290523.0,1290523.0,18873,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108945,446927.00
05/05/2019 22:15,2,0.000,ALERT,212.16,295.16,60.001,1557108904,"201051344001203","174011545737251",0.00,9.30,0,293.66,299.37,0.0,0.0,0.000,1279744.2,1279744.2,27165,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108946,446928.00
05/05/2019 22:15,2,0.000,ALERT,211.93,295.76,60.001,1557108904,"201051344001230","174011545737251",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,1275829.7,1275829.7,26997,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108948,446929.00
05/05/2019 22:15,2,0.000,ALERT,211.70,295.46,59.996,1557108904,"201051344000646","174011545737251",0.00,9.30,0,292.46,297.57,0.0,0.0,0.000,1269493.7,1269493.7,27139,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108950,446930.00
05/05/2019 22:15,2,0.000,ALERT,212.16,295.76,60.001,1557108904,"201051344000867","174011545737251",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,1267659.5,1267659.5,51068,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108952,446931.00
05/05/2019 22:15,2,0.000,ALERT,212.61,295.76,59.964,1557108904,"201051344000633","174011545737251",0.00,9.70,0,292.76,297.57,0.0,0.0,0.000,1265043.0,1265043.0,51165,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108954,446932.00
05/05/2019 22:15,2,0.000,ALERT,211.70,295.76,59.996,1557108904,"201051344000955","174011545737251",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,1289639.5,1289639.5,27152,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108955,446933.00
05/05/2019 22:15,2,0.000,ALERT,212.16,295.46,60.028,1557108904,"201051344000648","174011545737251",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,1280170.5,1280170.5,50615,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108957,446934.00
05/05/2019 22:15,2,0.000,ALERT,212.38,296.06,59.996,1557108904,"201051344000645","174011545737251",0.00,10.30,0,293.96,297.87,0.0,0.0,0.000,1285142.4,1285142.4,50582,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557108959,446935.00
05/05/2019 22:15,2,0.000,ALERT,212.16,296.96,60.001,1557108904,"201051344000569","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1301387.6,1301387.6,18789,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557108961,446936.00
05/05/2019 22:15,2,0.000,ALERT,212.61,295.76,60.006,1557108904,"179051228000119","174011545737251",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,88360.9,88360.9,18910,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557108963,446937.00
05/05/2019 22:30,2,0.000,ALERT,212.38,297.57,59.959,1557109804,"201051344000579","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1301299.7,1301299.7,19238,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109807,446938.00
05/05/2019 22:30,2,0.000,ALERT,212.61,296.06,59.969,1557109804,"201051344001025","174011545737251",0.00,8.00,0,293.06,299.37,0.0,0.0,0.000,1283852.6,1283852.6,27169,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109808,446939.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.96,59.990,1557109804,"201051344001093","174011545737251",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,1267463.0,1267463.0,27214,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109810,446940.00
05/05/2019 22:30,2,0.000,ALERT,212.16,296.96,59.990,1557109804,"201051344000458","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1284211.0,1284211.0,18994,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109812,446941.00
05/05/2019 22:30,2,0.000,ALERT,212.83,296.96,59.990,1557109804,"201051344000890","174011545737251",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,1282241.9,1282241.9,27128,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109814,446942.00
05/05/2019 22:30,2,0.000,ALERT,212.16,296.66,60.006,1557109804,"201051344000988","174011545737251",0.00,9.30,0,291.55,298.17,0.0,0.0,0.000,989161.8,989161.8,19326,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109816,446943.00
05/05/2019 22:30,2,0.000,ALERT,213.29,297.57,59.996,1557109804,"201051344000582","174011545737251",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,1260924.9,1260924.9,27101,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109818,446944.00
05/05/2019 22:30,2,0.000,ALERT,212.38,297.26,59.996,1557109804,"201051344000868","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1269508.4,1269508.4,51039,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109819,446945.00
05/05/2019 22:30,2,0.000,ALERT,212.83,297.26,59.990,1557109804,"201051344000576","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1287466.3,1287466.3,23087,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109821,446946.00
05/05/2019 22:30,2,0.000,ALERT,212.38,296.36,59.990,1557109804,"201051344001158","174011545737251",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,1264189.7,1264189.7,19304,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109823,446947.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.36,59.990,1557109804,"201051344000917","174011545737251",0.00,9.70,0,292.46,298.17,0.0,0.0,0.000,1277424.1,1277424.1,27021,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109825,446948.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.06,59.996,1557109804,"201051344000417","174011545737251",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,1023799.7,1023799.7,27172,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109827,446949.00
05/05/2019 22:30,2,0.000,ALERT,213.29,296.66,60.006,1557109804,"201051344000685","174011545737251",0.00,9.00,0,293.06,298.47,0.0,0.0,0.000,1283828.7,1283828.7,27186,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109829,446950.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.06,59.996,1557109804,"201051344000651","174011545737251",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,1276835.3,1276835.3,27152,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109831,446951.00
05/05/2019 22:30,2,0.000,ALERT,212.16,297.26,60.001,1557109804,"201051344000594","174011545737251",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,1289071.3,1289071.3,51030,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109833,446952.00
05/05/2019 22:30,2,0.000,ALERT,212.38,296.66,59.990,1557109804,"201051344000469","174011545737251",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,1269152.5,1269152.5,19279,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109834,446953.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.96,59.996,1557109804,"201051344000585","174011545737251",0.00,9.00,0,293.06,298.77,0.0,0.0,0.000,1290266.6,1290266.6,27212,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109836,446954.00
05/05/2019 22:30,2,0.000,ALERT,212.83,296.66,60.012,1557109804,"201051344000853","174011545737251",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,1292538.1,1292538.1,18879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109838,446955.00
05/05/2019 22:30,2,0.000,ALERT,213.29,297.26,59.969,1557109804,"201051344001145","174011545737251",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,1292087.5,1292087.5,27128,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109840,446956.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.96,60.006,1557109804,"201051344000438","174011545737251",0.00,8.50,0,293.66,299.07,0.0,0.0,0.000,1285171.1,1285171.1,27159,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109842,446957.00
05/05/2019 22:30,2,0.000,ALERT,212.61,296.96,60.001,1557109804,"201051344001135","174011545737251",0.00,9.00,0,293.66,299.37,0.0,0.0,0.000,1272026.4,1272026.4,27107,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109843,446958.00
05/05/2019 22:30,2,0.000,ALERT,212.38,296.96,60.006,1557109804,"201051344000983","174011545737251",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,1290523.0,1290523.0,18875,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109845,446959.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.36,59.996,1557109804,"201051344001203","174011545737251",0.00,8.50,0,293.36,300.27,0.0,0.0,0.000,1279744.2,1279744.2,27167,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109847,446960.00
05/05/2019 22:30,2,0.000,ALERT,212.83,296.96,60.038,1557109804,"201051344001230","174011545737251",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,1275829.7,1275829.7,26999,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109849,446961.00
05/05/2019 22:30,2,0.000,ALERT,212.61,296.66,60.006,1557109804,"201051344000646","174011545737251",0.00,8.50,0,293.06,298.47,0.0,0.0,0.000,1269493.7,1269493.7,27141,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109851,446962.00
05/05/2019 22:30,2,0.000,ALERT,212.83,296.96,59.990,1557109804,"201051344000867","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,1267659.5,1267659.5,51070,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109853,446963.00
05/05/2019 22:30,2,0.000,ALERT,213.06,296.36,59.996,1557109804,"201051344000633","174011545737251",0.00,9.00,0,292.16,297.87,0.0,0.0,0.000,1265043.0,1265043.0,51167,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109854,446964.00
05/05/2019 22:30,2,0.000,ALERT,212.61,296.96,59.996,1557109804,"201051344000955","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1289639.5,1289639.5,27154,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557109856,446965.00
05/05/2019 22:30,2,0.000,ALERT,212.61,296.06,59.975,1557109804,"201051344000648","174011545737251",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,1280170.5,1280170.5,50617,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109858,446966.00
05/05/2019 22:30,2,0.000,ALERT,212.83,296.66,59.996,1557109804,"201051344000645","174011545737251",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,1285142.4,1285142.4,50584,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109860,446967.00
05/05/2019 22:30,2,0.000,ALERT,212.38,297.26,60.001,1557109804,"201051344000569","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1301387.6,1301387.6,18791,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557109862,446968.00
05/05/2019 22:30,2,0.000,ALERT,212.83,296.36,60.001,1557109804,"179051228000119","174011545737251",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,88360.9,88360.9,18912,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557109863,446969.00
05/05/2019 22:45,2,0.000,ALERT,211.70,296.96,60.038,1557110704,"201051344000579","174011545737251",0.00,9.00,0,284.34,299.37,0.0,0.0,0.000,1301299.7,1301299.7,19240,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557110706,446970.00
05/05/2019 22:45,2,0.000,ALERT,211.48,295.46,60.038,1557110704,"201051344001025","174011545737251",0.00,7.70,0,283.14,299.07,0.0,0.0,0.000,1283852.6,1283852.6,27171,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110708,446971.00
05/05/2019 22:45,2,0.000,ALERT,211.93,296.36,60.043,1557110704,"201051344001093","174011545737251",0.00,9.00,0,283.14,298.47,0.0,0.0,0.000,1267463.0,1267463.0,27216,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110710,446972.00
05/05/2019 22:45,2,0.000,ALERT,211.48,296.36,60.043,1557110704,"201051344000458","174011545737251",0.00,9.70,0,283.74,299.37,0.0,0.0,0.000,1284211.0,1284211.0,18996,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110712,446973.00
05/05/2019 22:45,2,0.000,ALERT,211.70,296.66,60.043,1557110704,"201051344000890","174011545737251",0.00,8.50,0,284.04,299.67,0.0,0.0,0.000,1282241.9,1282241.9,27130,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557110713,446974.00
05/05/2019 22:45,2,0.000,ALERT,211.48,296.06,60.043,1557110704,"201051344000988","174011545737251",0.00,9.00,0,281.64,298.47,0.0,0.0,0.000,989161.8,989161.8,19328,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110715,446975.00
05/05/2019 22:45,2,0.000,ALERT,212.16,297.26,60.049,1557110704,"201051344000582","174011545737251",0.00,8.00,0,284.04,299.37,0.0,0.0,0.000,1260924.9,1260924.9,27103,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110717,446976.00
05/05/2019 22:45,2,0.000,ALERT,211.48,296.66,60.043,1557110704,"201051344000868","174011545737251",0.00,9.00,0,284.34,299.37,0.0,0.0,0.000,1269508.4,1269508.4,51041,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110719,446977.00
05/05/2019 22:45,2,0.000,ALERT,212.16,296.96,60.049,1557110704,"201051344000576","174011545737251",0.00,9.00,0,284.04,298.77,0.0,0.0,0.000,1287466.3,1287466.3,23090,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110721,446978.00
05/05/2019 22:45,2,0.000,ALERT,211.93,296.36,60.043,1557110704,"201051344001158","174011545737251",0.00,8.00,0,283.44,298.17,0.0,0.0,0.000,1264189.7,1264189.7,19306,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110723,446979.00
05/05/2019 22:45,2,0.000,ALERT,211.93,295.76,60.049,1557110704,"201051344000917","174011545737251",0.00,9.30,0,282.24,297.87,0.0,0.0,0.000,1277424.1,1277424.1,27023,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110725,446980.00
05/05/2019 22:45,2,0.000,ALERT,211.93,295.76,60.043,1557110704,"201051344000417","174011545737251",0.00,8.00,0,282.84,297.87,0.0,0.0,0.000,1023799.7,1023799.7,27174,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110727,446981.00
05/05/2019 22:45,2,0.000,ALERT,212.16,296.36,60.070,1557110704,"201051344000685","174011545737251",0.00,8.00,0,283.14,298.47,0.0,0.0,0.000,1283828.7,1283828.7,27188,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110729,446982.00
05/05/2019 22:45,2,0.000,ALERT,211.93,295.46,60.022,1557110704,"201051344000651","174011545737251",0.00,7.30,0,282.84,297.87,0.0,0.0,0.000,1276835.3,1276835.3,27154,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110731,446983.00
05/05/2019 22:45,2,0.000,ALERT,211.70,297.26,60.049,1557110704,"201051344000594","174011545737251",0.00,9.00,0,283.74,298.77,0.0,0.0,0.000,1289071.3,1289071.3,51032,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110733,446984.00
05/05/2019 22:45,2,0.000,ALERT,212.16,296.66,60.043,1557110704,"201051344000469","174011545737251",0.00,8.00,0,283.14,298.17,0.0,0.0,0.000,1269152.5,1269152.5,19281,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557110734,446985.00
05/05/2019 22:45,2,0.000,ALERT,211.93,296.66,60.022,1557110704,"201051344000585","174011545737251",0.00,8.50,0,282.84,298.77,0.0,0.0,0.000,1290266.6,1290266.6,27214,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110736,446986.00
05/05/2019 22:45,2,0.000,ALERT,212.38,296.66,60.054,1557110704,"201051344000853","174011545737251",0.00,8.50,0,283.74,298.77,0.0,0.0,0.000,1292538.1,1292538.1,18881,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110738,446987.00
05/05/2019 22:45,2,0.000,ALERT,212.16,296.36,60.043,1557110704,"201051344001145","174011545737251",0.00,8.00,0,284.04,299.37,0.0,0.0,0.000,1292087.5,1292087.5,27130,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557110740,446988.00
05/05/2019 22:45,2,0.000,ALERT,211.93,296.36,60.054,1557110704,"201051344000438","174011545737251",0.00,7.70,0,283.74,298.77,0.0,0.0,0.000,1285171.1,1285171.1,27161,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110742,446989.00
05/05/2019 22:45,2,0.000,ALERT,211.48,296.36,60.049,1557110704,"201051344001135","174011545737251",0.00,8.00,0,283.74,299.07,0.0,0.0,0.000,1272026.4,1272026.4,27109,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557110744,446990.00
05/05/2019 22:45,2,0.000,ALERT,211.93,296.96,60.049,1557110704,"201051344000983","174011545737251",0.00,9.00,0,284.04,299.07,0.0,0.0,0.000,1290523.0,1290523.0,18877,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110745,446991.00
05/05/2019 22:45,2,0.000,ALERT,211.93,296.06,60.054,1557110704,"201051344001203","174011545737251",0.00,8.00,0,283.44,300.27,0.0,0.0,0.000,1279744.2,1279744.2,27169,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110747,446992.00
05/05/2019 22:45,2,0.000,ALERT,211.70,296.36,60.054,1557110704,"201051344001230","174011545737251",0.00,8.00,0,283.44,298.77,0.0,0.0,0.000,1275829.7,1275829.7,27001,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557110749,446993.00
05/05/2019 22:45,2,0.000,ALERT,211.48,296.06,60.028,1557110704,"201051344000646","174011545737251",0.00,8.00,0,282.84,298.17,0.0,0.0,0.000,1269493.7,1269493.7,27143,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110751,446994.00
05/05/2019 22:45,2,0.000,ALERT,212.16,296.66,60.022,1557110704,"201051344000867","174011545737251",0.00,9.70,0,283.44,299.07,0.0,0.0,0.000,1267659.5,1267659.5,51072,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557110753,446995.00
05/05/2019 22:45,2,0.000,ALERT,212.61,296.36,60.081,1557110704,"201051344000633","174011545737251",0.00,8.50,0,282.24,298.17,0.0,0.0,0.000,1265043.0,1265043.0,51169,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110755,446996.00
05/05/2019 22:45,2,0.000,ALERT,211.48,296.06,60.001,1557110704,"201051344000955","174011545737251",0.00,8.00,0,283.44,298.17,0.0,0.0,0.000,1289639.5,1289639.5,27156,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110757,446997.00
05/05/2019 22:45,2,0.000,ALERT,212.16,296.06,60.054,1557110704,"201051344000648","174011545737251",0.00,8.00,0,283.14,298.47,0.0,0.0,0.000,1280170.5,1280170.5,50619,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110758,446998.00
05/05/2019 22:45,2,0.000,ALERT,212.38,296.66,60.049,1557110704,"201051344000645","174011545737251",0.00,9.30,0,283.74,298.47,0.0,0.0,0.000,1285142.4,1285142.4,50586,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110760,446999.00
05/05/2019 22:45,2,0.000,ALERT,211.93,297.26,60.049,1557110704,"201051344000569","174011545737251",0.00,9.30,0,284.34,299.37,0.0,0.0,0.000,1301387.6,1301387.6,18793,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557110762,447000.00
05/05/2019 22:45,2,0.000,ALERT,212.16,296.36,60.038,1557110704,"179051228000119","174011545737251",0.00,10.70,0,282.84,298.17,0.0,0.0,0.000,88360.9,88360.9,18914,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557110764,447001.00
05/05/2019 23:00,2,0.000,ALERT,212.61,298.17,60.043,1557111604,"201051344000579","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1301299.7,1301299.7,19242,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557111606,447002.00
05/05/2019 23:00,2,0.000,ALERT,212.83,296.36,59.990,1557111604,"201051344001025","174011545737251",0.00,7.30,0,293.66,299.67,0.0,0.0,0.000,1283852.6,1283852.6,27173,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111608,447003.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.96,60.038,1557111604,"201051344001093","174011545737251",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,1267463.0,1267463.0,27218,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111610,447004.00
05/05/2019 23:00,2,0.000,ALERT,212.61,297.87,60.022,1557111604,"201051344000458","174011545737251",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,1284211.0,1284211.0,18998,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111612,447005.00
05/05/2019 23:00,2,0.000,ALERT,212.83,297.26,60.070,1557111604,"201051344000890","174011545737251",0.00,8.00,0,294.26,299.97,0.0,0.0,0.000,1282241.9,1282241.9,27132,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111614,447006.00
05/05/2019 23:00,2,0.000,ALERT,212.61,297.57,60.028,1557111604,"201051344000988","174011545737251",0.00,9.00,0,291.85,298.77,0.0,0.0,0.000,989161.8,989161.8,19330,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111615,447007.00
05/05/2019 23:00,2,0.000,ALERT,213.51,297.87,60.022,1557111604,"201051344000582","174011545737251",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,1260924.9,1260924.9,27105,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111617,447008.00
05/05/2019 23:00,2,0.000,ALERT,212.61,298.47,60.028,1557111604,"201051344000868","174011545737251",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,1269508.4,1269508.4,51043,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111619,447009.00
05/05/2019 23:00,2,0.000,ALERT,213.06,298.47,60.017,1557111604,"201051344000576","174011545737251",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,1287466.3,1287466.3,23092,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111621,447010.00
05/05/2019 23:00,2,0.000,ALERT,212.83,297.57,60.017,1557111604,"201051344001158","174011545737251",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,1264189.7,1264189.7,19309,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557111624,447011.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.36,59.996,1557111604,"201051344000917","174011545737251",0.00,9.00,0,293.06,298.47,0.0,0.0,0.000,1277424.1,1277424.1,27026,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557111626,447012.00
05/05/2019 23:00,2,0.000,ALERT,213.29,296.36,60.017,1557111604,"201051344000417","174011545737251",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,1023799.7,1023799.7,27177,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111629,447013.00
05/05/2019 23:00,2,0.000,ALERT,213.29,296.96,60.017,1557111604,"201051344000685","174011545737251",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,1283828.7,1283828.7,27191,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111631,447014.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.06,60.012,1557111604,"201051344000651","174011545737251",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,1276835.3,1276835.3,27157,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111634,447015.00
05/05/2019 23:00,2,0.000,ALERT,212.38,298.17,59.990,1557111604,"201051344000594","174011545737251",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,1289071.3,1289071.3,51035,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557111636,447016.00
05/05/2019 23:00,2,0.000,ALERT,212.61,297.57,60.038,1557111604,"201051344000469","174011545737251",0.00,8.00,0,293.66,298.77,0.0,0.0,0.000,1269152.5,1269152.5,19284,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111638,447017.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.96,60.017,1557111604,"201051344000585","174011545737251",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,1290266.6,1290266.6,27217,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111641,447018.00
05/05/2019 23:00,2,0.000,ALERT,213.06,297.26,60.012,1557111604,"201051344000853","174011545737251",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,1292538.1,1292538.1,18884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111643,447019.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.96,60.012,1557111604,"201051344001145","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,1292087.5,1292087.5,27133,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111646,447020.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.96,60.012,1557111604,"201051344000438","174011545737251",0.00,7.30,0,294.26,299.37,0.0,0.0,0.000,1285171.1,1285171.1,27164,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111648,447021.00
05/05/2019 23:00,2,0.000,ALERT,212.38,296.96,60.028,1557111604,"201051344001135","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,1272026.4,1272026.4,27112,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111651,447022.00
05/05/2019 23:00,2,0.000,ALERT,212.61,297.87,60.022,1557111604,"201051344000983","174011545737251",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,1290523.0,1290523.0,18880,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557111653,447023.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.66,60.028,1557111604,"201051344001203","174011545737251",0.00,7.70,0,294.26,300.57,0.0,0.0,0.000,1279744.2,1279744.2,27172,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111656,447024.00
05/05/2019 23:00,2,0.000,ALERT,212.83,297.26,60.043,1557111604,"201051344001230","174011545737251",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,1275829.7,1275829.7,27004,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111658,447025.00
05/05/2019 23:00,2,0.000,ALERT,212.61,296.66,60.012,1557111604,"201051344000646","174011545737251",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,1269493.7,1269493.7,27145,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557111660,447026.00
05/05/2019 23:00,2,0.000,ALERT,212.83,297.26,60.049,1557111604,"201051344000867","174011545737251",0.00,9.30,0,294.26,299.37,0.0,0.0,0.000,1267659.5,1267659.5,51074,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557111662,447027.00
05/05/2019 23:00,2,0.000,ALERT,213.29,296.96,60.043,1557111604,"201051344000633","174011545737251",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,1265043.0,1265043.0,51171,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111664,447028.00
05/05/2019 23:00,2,0.000,ALERT,212.61,296.96,60.012,1557111604,"201051344000955","174011545737251",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,1289639.5,1289639.5,27158,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111666,447029.00
05/05/2019 23:00,2,0.000,ALERT,212.61,296.36,60.017,1557111604,"201051344000648","174011545737251",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,1280170.5,1280170.5,50621,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111667,447030.00
05/05/2019 23:00,2,0.000,ALERT,213.06,296.96,60.017,1557111604,"201051344000645","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1285142.4,1285142.4,50588,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111669,447031.00
05/05/2019 23:00,2,0.000,ALERT,212.61,297.87,60.022,1557111604,"201051344000569","174011545737251",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,1301387.6,1301387.6,18795,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557111671,447032.00
05/05/2019 23:00,2,0.000,ALERT,212.83,296.96,60.017,1557111604,"179051228000119","174011545737251",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,88360.9,88360.9,18916,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557111673,447033.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.87,60.033,1557112504,"201051344000579","174011545737251",0.00,8.00,0,296.36,299.67,0.0,0.0,0.000,1301299.7,1301299.7,19244,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112506,447034.00
05/05/2019 23:15,2,0.000,ALERT,212.83,297.26,59.953,1557112504,"201051344001025","174011545737251",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,1283852.6,1283852.6,27175,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112508,447035.00
05/05/2019 23:15,2,0.000,ALERT,213.06,297.87,59.996,1557112504,"201051344001093","174011545737251",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,1267463.0,1267463.0,27220,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112510,447036.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.57,60.006,1557112504,"201051344000458","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1284211.0,1284211.0,19000,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112512,447037.00
05/05/2019 23:15,2,0.000,ALERT,213.06,298.47,59.990,1557112504,"201051344000890","174011545737251",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,1282241.9,1282241.9,27134,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112514,447038.00
05/05/2019 23:15,2,0.000,ALERT,212.38,297.26,60.001,1557112504,"201051344000988","174011545737251",0.00,8.50,0,293.06,298.77,0.0,0.0,0.000,989161.8,989161.8,19332,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112515,447039.00
05/05/2019 23:15,2,0.000,ALERT,213.51,298.77,59.990,1557112504,"201051344000582","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1260924.9,1260924.9,27107,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112517,447040.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.87,59.996,1557112504,"201051344000868","174011545737251",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,1269508.4,1269508.4,51045,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112519,447041.00
05/05/2019 23:15,2,0.000,ALERT,213.06,297.87,59.996,1557112504,"201051344000576","174011545737251",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,1287466.3,1287466.3,23094,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112521,447042.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.26,59.996,1557112504,"201051344001158","174011545737251",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,1264189.7,1264189.7,19311,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112523,447043.00
05/05/2019 23:15,2,0.000,ALERT,213.29,297.57,60.043,1557112504,"201051344000917","174011545737251",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,1277424.1,1277424.1,27028,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112525,447044.00
05/05/2019 23:15,2,0.000,ALERT,213.29,297.57,60.001,1557112504,"201051344000417","174011545737251",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,1023799.7,1023799.7,27179,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112526,447045.00
05/05/2019 23:15,2,0.000,ALERT,213.51,297.87,60.043,1557112504,"201051344000685","174011545737251",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,1283828.7,1283828.7,27193,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112528,447046.00
05/05/2019 23:15,2,0.000,ALERT,213.29,297.26,59.959,1557112504,"201051344000651","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1276835.3,1276835.3,27159,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112530,447047.00
05/05/2019 23:15,2,0.000,ALERT,212.38,297.57,60.028,1557112504,"201051344000594","174011545737251",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1289071.3,1289071.3,51037,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112532,447048.00
05/05/2019 23:15,2,0.000,ALERT,212.83,297.26,59.980,1557112504,"201051344000469","174011545737251",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,1269152.5,1269152.5,19286,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112534,447049.00
05/05/2019 23:15,2,0.000,ALERT,213.29,298.17,60.001,1557112504,"201051344000585","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,1290266.6,1290266.6,27219,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112536,447050.00
05/05/2019 23:15,2,0.000,ALERT,213.29,296.96,60.006,1557112504,"201051344000853","174011545737251",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,1292538.1,1292538.1,18886,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112538,447051.00
05/05/2019 23:15,2,0.000,ALERT,213.29,298.17,60.012,1557112504,"201051344001145","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1292087.5,1292087.5,27135,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112539,447052.00
05/05/2019 23:15,2,0.000,ALERT,213.06,297.87,59.990,1557112504,"201051344000438","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1285171.1,1285171.1,27166,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112541,447053.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.87,60.012,1557112504,"201051344001135","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1272026.4,1272026.4,27114,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112543,447054.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.26,60.001,1557112504,"201051344000983","174011545737251",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,1290523.0,1290523.0,18882,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112545,447055.00
05/05/2019 23:15,2,0.000,ALERT,213.06,297.57,60.012,1557112504,"201051344001203","174011545737251",0.00,7.30,0,294.86,301.17,0.0,0.0,0.000,1279744.2,1279744.2,27174,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112547,447056.00
05/05/2019 23:15,2,0.000,ALERT,213.06,298.17,60.022,1557112504,"201051344001230","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1275829.7,1275829.7,27006,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112549,447057.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.57,60.012,1557112504,"201051344000646","174011545737251",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,1269493.7,1269493.7,27148,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112551,447058.00
05/05/2019 23:15,2,0.000,ALERT,213.06,296.96,60.028,1557112504,"201051344000867","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1267659.5,1267659.5,51076,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112553,447059.00
05/05/2019 23:15,2,0.000,ALERT,213.29,296.66,60.028,1557112504,"201051344000633","174011545737251",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,1265043.0,1265043.0,51173,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112555,447060.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.87,60.033,1557112504,"201051344000955","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1289639.5,1289639.5,27160,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112556,447061.00
05/05/2019 23:15,2,0.000,ALERT,212.83,296.66,60.033,1557112504,"201051344000648","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1280170.5,1280170.5,50623,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112558,447062.00
05/05/2019 23:15,2,0.000,ALERT,213.06,296.96,60.022,1557112504,"201051344000645","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1285142.4,1285142.4,50590,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557112560,447063.00
05/05/2019 23:15,2,0.000,ALERT,212.61,297.87,60.043,1557112504,"201051344000569","174011545737251",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,1301387.6,1301387.6,18797,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557112562,447064.00
