ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/05/2019 23:15,2,0.000,ALERT,213.06,296.66,60.033,1557112504,"179051228000119","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,88360.9,88360.9,18918,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557112564,447065.00
05/05/2019 23:30,2,0.000,ALERT,212.38,298.17,60.049,1557113404,"201051344000579","174011545737251",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,1301299.7,1301299.7,19246,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113406,447066.00
05/05/2019 23:30,2,0.000,ALERT,212.16,296.66,60.049,1557113404,"201051344001025","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1283852.6,1283852.6,27177,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557113408,447067.00
05/05/2019 23:30,2,0.000,ALERT,212.38,297.57,60.012,1557113404,"201051344001093","174011545737251",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,1267463.0,1267463.0,27222,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113410,447068.00
05/05/2019 23:30,2,0.000,ALERT,212.16,297.87,60.049,1557113404,"201051344000458","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1284211.0,1284211.0,19002,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113411,447069.00
05/05/2019 23:30,2,0.000,ALERT,212.16,297.57,60.049,1557113404,"201051344000890","174011545737251",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1282241.9,1282241.9,27136,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113413,447070.00
05/05/2019 23:30,2,0.000,ALERT,212.16,297.87,60.054,1557113404,"201051344000988","174011545737251",0.00,8.50,0,293.06,298.77,0.0,0.0,0.000,989161.8,989161.8,19334,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557113415,447071.00
05/05/2019 23:30,2,0.000,ALERT,212.83,298.47,60.070,1557113404,"201051344000582","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1260924.9,1260924.9,27109,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113417,447072.00
05/05/2019 23:30,2,0.000,ALERT,212.38,298.47,60.022,1557113404,"201051344000868","174011545737251",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,1269508.4,1269508.4,51047,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113419,447073.00
05/05/2019 23:30,2,0.000,ALERT,212.83,298.17,60.043,1557113404,"201051344000576","174011545737251",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,1287466.3,1287466.3,23096,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113420,447074.00
05/05/2019 23:30,2,0.000,ALERT,212.38,297.57,60.054,1557113404,"201051344001158","174011545737251",0.00,7.70,0,294.86,298.77,0.0,0.0,0.000,1264189.7,1264189.7,19313,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113422,447075.00
05/05/2019 23:30,2,0.000,ALERT,212.38,296.96,60.054,1557113404,"201051344000917","174011545737251",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,1277424.1,1277424.1,27030,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557113424,447076.00
05/05/2019 23:30,2,0.000,ALERT,212.61,296.96,60.049,1557113404,"201051344000417","174011545737251",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,1023799.7,1023799.7,27181,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113426,447077.00
05/05/2019 23:30,2,0.000,ALERT,212.61,297.57,60.049,1557113404,"201051344000685","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1283828.7,1283828.7,27195,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113428,447078.00
05/05/2019 23:30,2,0.000,ALERT,212.38,296.36,60.043,1557113404,"201051344000651","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1276835.3,1276835.3,27161,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113430,447079.00
05/05/2019 23:30,2,0.000,ALERT,212.16,298.17,60.065,1557113404,"201051344000594","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,1289071.3,1289071.3,51039,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113432,447080.00
05/05/2019 23:30,2,0.000,ALERT,212.38,297.57,60.043,1557113404,"201051344000469","174011545737251",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,1269152.5,1269152.5,19288,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113434,447081.00
05/05/2019 23:30,2,0.000,ALERT,212.61,297.57,60.043,1557113404,"201051344000585","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1290266.6,1290266.6,27221,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113436,447082.00
05/05/2019 23:30,2,0.000,ALERT,212.83,297.26,60.043,1557113404,"201051344000853","174011545737251",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1292538.1,1292538.1,18888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113437,447083.00
05/05/2019 23:30,2,0.000,ALERT,212.61,297.87,60.049,1557113404,"201051344001145","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1292087.5,1292087.5,27137,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113439,447084.00
05/05/2019 23:30,2,0.000,ALERT,212.38,297.26,60.038,1557113404,"201051344000438","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1285171.1,1285171.1,27168,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557113441,447085.00
05/05/2019 23:30,2,0.000,ALERT,211.93,297.26,60.065,1557113404,"201051344001135","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1272026.4,1272026.4,27116,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113443,447086.00
05/05/2019 23:30,2,0.000,ALERT,212.38,297.57,60.033,1557113404,"201051344000983","174011545737251",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,1290523.0,1290523.0,18884,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113445,447087.00
05/05/2019 23:30,2,0.000,ALERT,212.38,296.96,60.033,1557113404,"201051344001203","174011545737251",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,1279744.2,1279744.2,27176,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113446,447088.00
05/05/2019 23:30,2,0.000,ALERT,212.16,297.87,60.012,1557113404,"201051344001230","174011545737251",0.00,7.30,0,296.36,299.67,0.0,0.0,0.000,1275829.7,1275829.7,27008,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113448,447089.00
05/05/2019 23:30,2,0.000,ALERT,211.93,297.26,60.033,1557113404,"201051344000646","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1269493.7,1269493.7,27150,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113450,447090.00
05/05/2019 23:30,2,0.000,ALERT,212.61,297.26,60.070,1557113404,"201051344000867","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,1267659.5,1267659.5,51078,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113452,447091.00
05/05/2019 23:30,2,0.000,ALERT,213.06,296.96,60.049,1557113404,"201051344000633","174011545737251",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,1265043.0,1265043.0,51175,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557113454,447092.00
05/05/2019 23:30,2,0.000,ALERT,211.93,297.26,60.033,1557113404,"201051344000955","174011545737251",0.00,7.70,0,296.06,299.37,0.0,0.0,0.000,1289639.5,1289639.5,27162,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113455,447093.00
05/05/2019 23:30,2,0.000,ALERT,212.38,296.96,59.990,1557113404,"201051344000648","174011545737251",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,1280170.5,1280170.5,50625,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113457,447094.00
05/05/2019 23:30,2,0.000,ALERT,212.61,297.26,60.049,1557113404,"201051344000645","174011545737251",0.00,9.00,0,295.16,298.77,0.0,0.0,0.000,1285142.4,1285142.4,50592,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113459,447095.00
05/05/2019 23:30,2,0.000,ALERT,212.38,297.87,60.028,1557113404,"201051344000569","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1301387.6,1301387.6,18799,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557113461,447096.00
05/05/2019 23:30,2,0.000,ALERT,212.61,296.96,60.033,1557113404,"179051228000119","174011545737251",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,88360.9,88360.9,18920,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557113463,447097.00
05/05/2019 23:45,2,0.000,ALERT,212.38,298.47,60.033,1557114304,"201051344000579","174011545737251",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,1301299.7,1301299.7,19249,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114307,447098.00
05/05/2019 23:45,2,0.000,ALERT,212.38,296.36,60.070,1557114304,"201051344001025","174011545737251",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,1283852.6,1283852.6,27180,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114309,447099.00
05/05/2019 23:45,2,0.000,ALERT,212.38,296.96,60.033,1557114304,"201051344001093","174011545737251",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1267463.0,1267463.0,27225,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114311,447100.00
05/05/2019 23:45,2,0.000,ALERT,212.16,297.87,60.028,1557114304,"201051344000458","174011545737251",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,1284211.0,1284211.0,19005,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114314,447101.00
05/05/2019 23:45,2,0.000,ALERT,212.16,297.26,60.033,1557114304,"201051344000890","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1282241.9,1282241.9,27139,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114316,447102.00
05/05/2019 23:45,2,0.000,ALERT,212.16,297.57,60.028,1557114304,"201051344000988","174011545737251",0.00,8.00,0,293.06,299.37,0.0,0.0,0.000,989161.8,989161.8,19337,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114319,447103.00
05/05/2019 23:45,2,0.000,ALERT,212.83,297.57,60.017,1557114304,"201051344000582","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1260924.9,1260924.9,27112,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114321,447104.00
05/05/2019 23:45,2,0.000,ALERT,212.61,298.47,60.033,1557114304,"201051344000868","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1269508.4,1269508.4,51050,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114324,447105.00
05/05/2019 23:45,2,0.000,ALERT,213.06,298.47,60.022,1557114304,"201051344000576","174011545737251",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,1287466.3,1287466.3,23098,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114326,447106.00
05/05/2019 23:45,2,0.000,ALERT,212.61,297.57,60.022,1557114304,"201051344001158","174011545737251",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,1264189.7,1264189.7,19315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114328,447107.00
05/05/2019 23:45,2,0.000,ALERT,212.61,296.36,60.033,1557114304,"201051344000917","174011545737251",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,1277424.1,1277424.1,27032,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114329,447108.00
05/05/2019 23:45,2,0.000,ALERT,212.61,296.06,60.022,1557114304,"201051344000417","174011545737251",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,1023799.7,1023799.7,27183,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114331,447109.00
05/05/2019 23:45,2,0.000,ALERT,212.61,296.66,60.022,1557114304,"201051344000685","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1283828.7,1283828.7,27197,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114333,447110.00
05/05/2019 23:45,2,0.000,ALERT,212.38,295.76,60.022,1557114304,"201051344000651","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1276835.3,1276835.3,27163,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114335,447111.00
05/05/2019 23:45,2,0.000,ALERT,211.93,298.17,60.022,1557114304,"201051344000594","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1289071.3,1289071.3,51041,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114337,447112.00
05/05/2019 23:45,2,0.000,ALERT,212.38,297.26,60.017,1557114304,"201051344000469","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1269152.5,1269152.5,19290,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114339,447113.00
05/05/2019 23:45,2,0.000,ALERT,212.38,296.66,60.012,1557114304,"201051344000585","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1290266.6,1290266.6,27223,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114341,447114.00
05/05/2019 23:45,2,0.000,ALERT,212.83,297.57,60.012,1557114304,"201051344000853","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1292538.1,1292538.1,18890,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114342,447115.00
05/05/2019 23:45,2,0.000,ALERT,212.61,296.96,60.012,1557114304,"201051344001145","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1292087.5,1292087.5,27139,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114344,447116.00
05/05/2019 23:45,2,0.000,ALERT,212.38,296.36,59.996,1557114304,"201051344000438","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1285171.1,1285171.1,27170,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114346,447117.00
05/05/2019 23:45,2,0.000,ALERT,212.16,296.36,59.996,1557114304,"201051344001135","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1272026.4,1272026.4,27118,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114348,447118.00
05/05/2019 23:45,2,0.000,ALERT,212.38,297.57,60.001,1557114304,"201051344000983","174011545737251",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,1290523.0,1290523.0,18886,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114350,447119.00
05/05/2019 23:45,2,0.000,ALERT,212.38,296.06,59.990,1557114304,"201051344001203","174011545737251",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,1279744.2,1279744.2,27178,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114352,447120.00
05/05/2019 23:45,2,0.000,ALERT,212.38,296.66,60.001,1557114304,"201051344001230","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1275829.7,1275829.7,27010,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114354,447121.00
05/05/2019 23:45,2,0.000,ALERT,211.93,296.06,60.001,1557114304,"201051344000646","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1269493.7,1269493.7,27152,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114356,447122.00
05/05/2019 23:45,2,0.000,ALERT,212.61,296.96,59.985,1557114304,"201051344000867","174011545737251",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,1267659.5,1267659.5,51081,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114358,447123.00
05/05/2019 23:45,2,0.000,ALERT,212.83,296.66,60.001,1557114304,"201051344000633","174011545737251",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,1265043.0,1265043.0,51178,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114361,447124.00
05/05/2019 23:45,2,0.000,ALERT,211.93,296.36,59.996,1557114304,"201051344000955","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1289639.5,1289639.5,27165,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114363,447125.00
05/05/2019 23:45,2,0.000,ALERT,212.38,296.36,59.996,1557114304,"201051344000648","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1280170.5,1280170.5,50628,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557114365,447126.00
05/05/2019 23:45,2,0.000,ALERT,212.61,296.96,59.996,1557114304,"201051344000645","174011545737251",0.00,8.50,0,294.86,298.77,0.0,0.0,0.000,1285142.4,1285142.4,50595,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114368,447127.00
05/05/2019 23:45,2,0.000,ALERT,212.16,297.87,59.996,1557114304,"201051344000569","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1301387.6,1301387.6,18801,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557114370,447128.00
05/05/2019 23:45,2,0.000,ALERT,212.61,296.96,59.948,1557114304,"179051228000119","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,88360.9,88360.9,18922,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557114372,447129.00
